Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,22,7,15,21.0,5.5,1.9,11.2,6.0,0.0,0.0
2018,1,22,7,30,42.0,11.0,2.0,11.5,12.0,8.65,0.0
2018,1,22,7,45,31.0,22.0,2.05,11.8,23.5,16.66,1.58
2018,1,22,8,0,20.0,33.0,2.1,12.1,35.0,24.88,15.38
2018,1,22,8,15,19.5,51.0,2.15,12.25,54.0,37.49,27.37
2018,1,22,8,30,19.0,69.0,2.2,12.4,73.0,49.83,38.79
2018,1,22,8,45,50.0,87.5,2.25,12.55,100.5,66.4,49.97
2018,1,22,9,0,81.0,106.0,2.3,12.7,128.0,89.77,67.88
2018,1,22,9,15,235.0,111.5,2.3,12.9,189.0,131.9,96.7
2018,1,22,9,30,389.0,117.0,2.3,13.1,250.0,195.76,145.64
2018,1,22,9,45,565.0,100.5,2.35,13.3,316.0,267.73,203.01
2018,1,22,10,0,741.0,84.0,2.4,13.5,382.0,354.43,274.4
2018,1,22,10,15,729.0,92.5,2.4,13.6,404.0,404.64,319.91
2018,1,22,10,30,717.0,101.0,2.4,13.7,426.0,452.55,362.19
2018,1,22,10,45,608.5,124.5,2.4,13.85,410.5,461.05,372.1
2018,1,22,11,0,500.0,148.0,2.4,14.0,395.0,450.16,365.36
2018,1,22,11,15,470.0,162.5,2.35,14.1,400.5,475.23,385.97
2018,1,22,11,30,440.0,177.0,2.3,14.2,406.0,496.53,402.72
2018,1,22,11,45,434.5,180.5,2.25,14.3,410.0,521.04,421.97
2018,1,22,12,0,429.0,184.0,2.2,14.4,414.0,543.8,439.5
2018,1,22,12,15,268.5,189.5,2.15,14.4,333.5,422.52,343.74
2018,1,22,12,30,108.0,195.0,2.1,14.4,253.0,288.28,234.62
2018,1,22,12,45,157.0,204.0,2.0,14.4,287.5,347.76,284.05
2018,1,22,13,0,206.0,213.0,1.9,14.4,322.0,410.37,334.37
2018,1,22,13,15,235.5,207.0,1.8,14.35,328.5,461.43,374.39
2018,1,22,13,30,265.0,201.0,1.7,14.3,335.0,491.73,398.44
2018,1,22,13,45,185.0,196.5,1.65,14.25,288.5,395.67,322.55
2018,1,22,14,0,105.0,192.0,1.6,14.2,242.0,319.07,260.46
2018,1,22,14,15,171.5,173.0,1.5,14.1,248.5,365.78,300.91
2018,1,22,14,30,238.0,154.0,1.4,14.0,255.0,435.22,357.53
2018,1,22,14,45,274.0,141.0,1.35,13.85,248.5,458.25,376.8
2018,1,22,15,0,310.0,128.0,1.3,13.7,242.0,479.76,395.06
2018,1,22,15,15,295.5,118.0,1.3,13.7,217.5,454.38,375.41
2018,1,22,15,30,281.0,108.0,1.3,13.7,193.0,428.29,355.06
2018,1,22,15,45,211.5,96.0,1.2,13.05,154.5,346.41,288.64
2018,1,22,16,0,142.0,84.0,1.1,12.4,116.0,247.02,206.45
2018,1,22,16,15,181.5,65.0,1.2,12.05,97.0,275.79,230.13
2018,1,22,16,30,221.0,46.0,1.3,11.7,78.0,302.94,249.09
2018,1,22,16,45,191.0,34.5,1.35,11.35,55.0,260.17,201.79
2018,1,22,17,0,161.0,23.0,1.4,11.0,32.0,198.07,17.67
2018,1,22,17,15,80.5,11.5,1.45,10.9,16.0,71.81,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,1.25,7.95,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,1.2,8.2,11.0,7.87,0.0
2018,1,23,7,45,79.0,24.5,1.15,8.5,32.0,18.38,3.47
2018,1,23,8,0,131.0,39.0,1.1,8.8,53.0,29.03,19.3
2018,1,23,8,15,191.5,51.5,1.1,9.1,83.0,38.34,28.56
2018,1,23,8,30,252.0,64.0,1.1,9.4,113.0,47.11,36.89
2018,1,23,8,45,233.0,82.0,1.1,9.7,136.0,72.19,50.62
2018,1,23,9,0,214.0,100.0,1.1,10.0,159.0,101.64,72.91
2018,1,23,9,15,288.5,111.0,1.15,10.4,203.0,140.47,102.26
2018,1,23,9,30,363.0,122.0,1.2,10.8,247.0,192.85,144.85
2018,1,23,9,45,525.5,108.5,1.25,11.2,310.5,257.38,196.12
2018,1,23,10,0,688.0,95.0,1.3,11.6,374.0,344.6,267.45
2018,1,23,10,15,748.5,89.0,1.35,11.9,413.0,408.66,322.25
2018,1,23,10,30,809.0,83.0,1.4,12.2,452.0,477.93,380.28
2018,1,23,10,45,823.0,84.5,1.4,12.55,476.5,534.46,426.9
2018,1,23,11,0,837.0,86.0,1.4,12.9,501.0,590.73,471.84
2018,1,23,11,15,854.5,85.0,1.35,13.1,521.0,646.07,514.58
2018,1,23,11,30,872.0,84.0,1.3,13.3,541.0,700.78,555.51
2018,1,23,11,45,877.0,84.0,1.2,13.55,550.5,746.63,587.55
2018,1,23,12,0,882.0,84.0,1.1,13.8,560.0,790.25,615.81
2018,1,23,12,15,882.5,84.0,1.0,13.9,561.5,827.82,639.61
2018,1,23,12,30,883.0,84.0,0.9,14.0,563.0,862.44,661.0
2018,1,23,12,45,871.5,84.5,0.8,14.15,553.0,884.11,673.18
2018,1,23,13,0,860.0,85.0,0.7,14.3,543.0,901.89,682.78
2018,1,23,13,15,824.5,89.5,0.7,14.35,519.5,898.43,680.54
2018,1,23,13,30,789.0,94.0,0.7,14.4,496.0,890.02,675.47
2018,1,23,13,45,777.5,90.5,0.65,14.5,473.5,890.67,675.56
2018,1,23,14,0,766.0,87.0,0.6,14.6,451.0,887.62,673.14
2018,1,23,14,15,791.5,79.5,0.65,14.5,436.5,912.44,692.05
2018,1,23,14,30,817.0,72.0,0.7,14.4,422.0,933.86,708.32
2018,1,23,14,45,771.5,73.0,0.75,14.35,383.0,892.65,682.64
2018,1,23,15,0,726.0,74.0,0.8,14.3,344.0,847.94,654.87
2018,1,23,15,15,704.0,69.0,0.8,14.3,308.0,816.0,634.17
2018,1,23,15,30,682.0,64.0,0.8,14.3,272.0,789.15,616.09
2018,1,23,15,45,612.0,62.0,0.8,13.8,228.5,711.37,561.71
2018,1,23,16,0,542.0,60.0,0.8,13.3,185.0,633.01,504.84
2018,1,23,16,15,517.0,50.5,0.85,13.0,149.5,586.43,468.58
2018,1,23,16,30,492.0,41.0,0.9,12.7,114.0,539.29,427.92
2018,1,23,16,45,363.0,32.5,0.95,12.35,76.0,404.97,310.93
2018,1,23,17,0,234.0,24.0,1.0,12.0,38.0,258.16,64.67
2018,1,23,17,15,127.5,13.5,1.05,11.8,20.0,110.15,0.0
2018,1,23,17,30,21.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.15,11.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,7,15,19.0,4.0,2.5,9.6,4.5,0.0,0.0
2018,1,24,7,30,38.0,8.0,2.6,10.0,9.0,6.29,0.0
2018,1,24,7,45,19.0,15.5,2.65,10.4,16.0,12.19,0.94
2018,1,24,8,0,0.0,23.0,2.7,10.8,23.0,17.54,9.37
2018,1,24,8,15,0.0,33.5,2.85,11.1,33.5,25.6,17.05
2018,1,24,8,30,0.0,44.0,3.0,11.4,44.0,33.67,24.57
2018,1,24,8,45,1.0,60.5,3.15,11.7,61.0,45.85,33.92
2018,1,24,9,0,2.0,77.0,3.3,12.0,78.0,58.48,44.79
2018,1,24,9,15,17.0,105.0,3.4,12.2,111.0,82.46,64.66
2018,1,24,9,30,32.0,133.0,3.5,12.4,144.0,111.37,88.68
2018,1,24,9,45,24.0,131.5,3.65,12.6,140.5,111.61,89.21
2018,1,24,10,0,16.0,130.0,3.8,12.8,137.0,106.64,85.18
2018,1,24,10,15,14.0,141.5,3.9,13.0,148.0,116.51,93.47
2018,1,24,10,30,12.0,153.0,4.0,13.2,159.0,126.33,101.59
2018,1,24,10,45,11.5,162.5,4.15,13.4,168.0,135.22,108.88
2018,1,24,11,0,11.0,172.0,4.3,13.6,177.0,144.23,116.22
2018,1,24,11,15,5.5,163.5,4.35,13.7,166.0,134.45,107.85
2018,1,24,11,30,0.0,155.0,4.4,13.8,155.0,124.0,98.91
2018,1,24,11,45,0.0,151.0,4.4,13.85,151.0,120.89,96.24
2018,1,24,12,0,0.0,147.0,4.4,13.9,147.0,117.75,93.57
2018,1,24,12,15,4.0,160.0,4.45,13.9,162.0,133.03,106.42
2018,1,24,12,30,8.0,173.0,4.5,13.9,177.0,149.15,119.95
2018,1,24,12,45,5.5,168.0,4.55,13.85,171.0,143.37,115.11
2018,1,24,13,0,3.0,163.0,4.6,13.8,165.0,137.42,110.16
2018,1,24,13,15,1.5,138.0,4.5,13.7,139.0,113.41,90.2
2018,1,24,13,30,0.0,113.0,4.4,13.6,113.0,89.7,70.39
2018,1,24,13,45,0.0,93.5,4.3,13.5,93.5,72.7,56.18
2018,1,24,14,0,0.0,74.0,4.2,13.4,74.0,56.83,42.85
2018,1,24,14,15,2.0,78.0,4.1,13.25,79.0,61.89,47.37
2018,1,24,14,30,4.0,82.0,4.0,13.1,84.0,67.35,52.23
2018,1,24,14,45,25.0,93.0,3.9,12.95,102.5,109.2,89.02
2018,1,24,15,0,46.0,104.0,3.8,12.8,121.0,144.77,120.27
2018,1,24,15,15,23.0,62.5,3.8,12.8,71.0,76.55,61.37
2018,1,24,15,30,0.0,21.0,3.8,12.8,21.0,15.98,8.17
2018,1,24,15,45,0.0,18.0,3.85,12.35,18.0,13.68,6.2
2018,1,24,16,0,0.0,15.0,3.9,11.9,15.0,11.39,4.2
2018,1,24,16,15,0.0,12.5,3.75,11.55,12.5,9.48,2.49
2018,1,24,16,30,0.0,10.0,3.6,11.2,10.0,7.58,0.77
2018,1,24,16,45,15.5,8.5,3.45,10.8,9.5,22.31,13.15
2018,1,24,17,0,31.0,7.0,3.3,10.4,9.0,50.41,14.91
2018,1,24,17,15,31.0,6.5,3.1,10.2,7.0,29.35,0.0
2018,1,24,17,30,31.0,6.0,2.9,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.7,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,7,15,5.5,6.0,2.0,8.75,6.0,0.0,0.0
2018,1,25,7,30,11.0,12.0,2.0,9.1,12.0,9.44,0.0
2018,1,25,7,45,75.0,26.5,1.95,9.45,34.5,19.79,5.99
2018,1,25,8,0,139.0,41.0,1.9,9.8,57.0,30.46,20.61
2018,1,25,8,15,309.5,51.5,2.0,10.1,107.5,38.88,28.96
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,50.39,39.69
2018,1,25,8,45,486.5,71.0,2.2,10.7,187.5,78.8,49.92
2018,1,25,9,0,493.0,80.0,2.3,11.0,217.0,121.69,77.84
2018,1,25,9,15,525.0,87.5,2.4,11.25,253.5,168.71,115.46
2018,1,25,9,30,557.0,95.0,2.5,11.5,290.0,219.64,159.81
2018,1,25,9,45,452.0,112.0,2.6,11.75,281.0,237.01,181.85
2018,1,25,10,0,347.0,129.0,2.7,12.0,272.0,245.73,194.98
2018,1,25,10,15,253.5,152.5,2.85,12.2,261.0,244.02,197.26
2018,1,25,10,30,160.0,176.0,3.0,12.4,250.0,230.61,188.06
2018,1,25,10,45,161.0,187.0,3.1,12.6,264.5,252.91,207.14
2018,1,25,11,0,162.0,198.0,3.2,12.8,279.0,275.39,225.97
2018,1,25,11,15,244.5,194.0,3.3,12.85,321.5,347.7,286.15
2018,1,25,11,30,327.0,190.0,3.4,12.9,364.0,415.73,342.41
2018,1,25,11,45,528.0,158.5,3.5,12.95,444.5,565.54,463.9
2018,1,25,12,0,729.0,127.0,3.6,13.0,525.0,723.26,587.67
2018,1,25,12,15,618.0,143.0,3.65,12.95,481.5,683.42,556.14
2018,1,25,12,30,507.0,159.0,3.7,12.9,438.0,623.87,510.27
2018,1,25,12,45,314.0,164.5,3.7,12.9,336.5,459.31,379.73
2018,1,25,13,0,121.0,170.0,3.7,12.9,235.0,283.83,234.73
2018,1,25,13,15,110.0,137.0,3.7,12.8,195.0,242.49,201.77
2018,1,25,13,30,99.0,104.0,3.7,12.7,155.0,199.97,167.02
2018,1,25,13,45,172.5,115.0,3.7,12.65,200.0,305.09,256.56
2018,1,25,14,0,246.0,126.0,3.7,12.6,245.0,395.54,332.37
2018,1,25,14,15,278.0,136.0,3.65,12.5,263.0,445.21,373.24
2018,1,25,14,30,310.0,146.0,3.6,12.4,281.0,495.21,414.16
2018,1,25,14,45,441.0,124.5,3.55,12.3,300.5,627.59,521.43
2018,1,25,15,0,572.0,103.0,3.5,12.2,320.0,741.24,609.19
2018,1,25,15,15,613.0,88.5,3.5,12.2,299.5,761.39,624.45
2018,1,25,15,30,654.0,74.0,3.5,12.2,279.0,777.22,636.62
2018,1,25,15,45,609.0,69.0,3.15,11.65,238.5,719.09,591.43
2018,1,25,16,0,564.0,64.0,2.8,11.1,198.0,659.7,544.07
2018,1,25,16,15,491.5,57.0,2.7,10.75,156.5,571.98,473.11
2018,1,25,16,30,419.0,50.0,2.6,10.4,115.0,485.03,399.54
2018,1,25,16,45,304.0,40.0,2.5,10.05,79.0,364.63,292.28
2018,1,25,17,0,189.0,30.0,2.4,9.7,43.0,239.04,113.32
2018,1,25,17,15,103.0,18.0,2.35,9.6,24.0,94.78,0.0
2018,1,25,17,30,17.0,6.0,2.3,9.5,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.25,9.35,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,15,55.5,7.5,1.0,8.0,9.0,0.0,0.0
2018,1,26,7,30,111.0,15.0,1.0,8.3,18.0,11.8,0.0
2018,1,26,7,45,213.5,24.5,1.0,8.6,44.5,20.06,7.01
2018,1,26,8,0,316.0,34.0,1.0,8.9,71.0,27.79,18.51
2018,1,26,8,15,382.5,42.0,1.05,9.25,106.0,34.14,24.92
2018,1,26,8,30,449.0,50.0,1.1,9.6,141.0,40.49,30.99
2018,1,26,8,45,339.5,57.5,1.15,9.95,135.5,58.67,36.78
2018,1,26,9,0,230.0,65.0,1.2,10.3,130.0,77.47,51.6
2018,1,26,9,15,146.0,80.5,1.15,10.6,124.0,90.82,66.38
2018,1,26,9,30,62.0,96.0,1.1,10.9,118.0,89.72,69.42
2018,1,26,9,45,35.5,117.0,1.1,11.15,130.0,103.19,82.04
2018,1,26,10,0,9.0,138.0,1.1,11.4,142.0,110.33,88.65
2018,1,26,10,15,43.5,165.0,1.05,11.65,185.0,153.16,123.95
2018,1,26,10,30,78.0,192.0,1.0,11.9,228.0,197.36,160.18
2018,1,26,10,45,107.0,204.5,1.0,12.15,257.0,240.09,194.99
2018,1,26,11,0,136.0,217.0,1.0,12.4,286.0,277.86,225.54
2018,1,26,11,15,179.5,222.5,1.0,12.5,316.5,321.16,260.64
2018,1,26,11,30,223.0,228.0,1.0,12.6,347.0,368.49,298.57
2018,1,26,11,45,263.0,229.5,1.0,12.7,372.5,428.46,345.53
2018,1,26,12,0,303.0,231.0,1.0,12.8,398.0,476.88,383.06
2018,1,26,12,15,384.0,211.5,1.0,12.8,423.5,538.07,431.12
2018,1,26,12,30,465.0,192.0,1.0,12.8,449.0,623.76,495.87
2018,1,26,12,45,602.0,154.5,1.05,12.8,484.0,732.2,577.28
2018,1,26,13,0,739.0,117.0,1.1,12.8,519.0,836.53,650.47
2018,1,26,13,15,809.0,95.5,1.1,12.7,525.5,892.14,688.09
2018,1,26,13,30,879.0,74.0,1.1,12.6,532.0,940.6,721.13
2018,1,26,13,45,803.5,89.0,1.15,12.5,495.0,915.32,705.22
2018,1,26,14,0,728.0,104.0,1.2,12.4,458.0,879.79,683.17
2018,1,26,14,15,673.5,106.5,1.25,12.25,420.0,838.57,657.04
2018,1,26,14,30,619.0,109.0,1.3,12.1,382.0,793.37,627.63
2018,1,26,14,45,535.5,115.5,1.3,11.95,338.5,720.17,576.63
2018,1,26,15,0,452.0,122.0,1.3,11.8,295.0,637.35,517.29
2018,1,26,15,15,280.5,119.5,1.3,11.8,223.5,440.72,365.56
2018,1,26,15,30,109.0,117.0,1.3,11.8,152.0,251.73,210.33
2018,1,26,15,45,68.5,92.0,1.3,11.25,113.0,180.57,151.15
2018,1,26,16,0,28.0,67.0,1.3,10.7,74.0,92.78,75.55
2018,1,26,16,15,47.0,57.0,1.35,10.4,65.5,101.1,83.2
2018,1,26,16,30,66.0,47.0,1.4,10.1,57.0,124.37,102.29
2018,1,26,16,45,75.0,35.0,1.5,9.8,43.0,135.86,108.24
2018,1,26,17,0,84.0,23.0,1.6,9.5,29.0,121.57,64.77
2018,1,26,17,15,57.0,13.0,1.65,9.3,15.5,54.9,0.0
2018,1,26,17,30,30.0,3.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,15.0,1.5,1.75,8.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,7,15,5.5,5.5,0.6,8.7,5.5,0.0,0.0
2018,1,27,7,30,11.0,11.0,0.6,9.0,11.0,8.65,0.0
2018,1,27,7,45,22.5,27.0,0.65,9.3,29.0,20.14,7.77
2018,1,27,8,0,34.0,43.0,0.7,9.6,47.0,31.59,21.83
2018,1,27,8,15,64.0,60.5,0.65,10.0,72.0,43.76,33.44
2018,1,27,8,30,94.0,78.0,0.6,10.4,97.0,55.83,44.65
2018,1,27,8,45,229.0,86.5,0.6,10.8,147.5,73.37,52.16
2018,1,27,9,0,364.0,95.0,0.6,11.2,198.0,114.16,76.87
2018,1,27,9,15,538.5,81.5,0.7,11.65,260.0,164.56,110.59
2018,1,27,9,30,713.0,68.0,0.8,12.1,322.0,233.59,163.67
2018,1,27,9,45,738.0,71.5,0.85,12.55,358.0,291.17,214.99
2018,1,27,10,0,763.0,75.0,0.9,13.0,394.0,351.01,267.87
2018,1,27,10,15,793.0,74.0,0.95,13.3,426.5,410.57,319.55
2018,1,27,10,30,823.0,73.0,1.0,13.6,459.0,472.12,371.4
2018,1,27,10,45,838.5,73.0,1.05,13.85,483.5,528.72,418.11
2018,1,27,11,0,854.0,73.0,1.1,14.1,508.0,581.41,460.59
2018,1,27,11,15,868.5,72.0,1.2,14.3,527.0,634.77,502.84
2018,1,27,11,30,883.0,71.0,1.3,14.5,546.0,687.24,543.41
2018,1,27,11,45,886.0,72.0,1.35,14.75,555.5,732.44,576.0
2018,1,27,12,0,889.0,73.0,1.4,15.0,565.0,775.3,605.73
2018,1,27,12,15,780.5,106.0,1.45,15.15,539.0,770.04,601.57
2018,1,27,12,30,672.0,139.0,1.5,15.3,513.0,751.39,588.56
2018,1,27,12,45,568.5,167.0,1.55,15.4,481.5,707.17,556.82
2018,1,27,13,0,465.0,195.0,1.6,15.5,450.0,665.22,525.35
2018,1,27,13,15,512.0,175.5,1.6,15.55,450.0,703.67,555.58
2018,1,27,13,30,559.0,156.0,1.6,15.6,450.0,740.86,583.38
2018,1,27,13,45,708.5,112.5,1.65,15.65,470.0,859.21,667.86
2018,1,27,14,0,858.0,69.0,1.7,15.7,490.0,944.85,726.92
2018,1,27,14,15,844.0,68.0,1.7,15.6,463.0,939.64,723.68
2018,1,27,14,30,830.0,67.0,1.7,15.5,436.0,942.51,727.17
2018,1,27,14,45,793.5,68.5,1.75,15.4,399.5,911.21,707.72
2018,1,27,15,0,757.0,70.0,1.8,15.3,363.0,876.4,685.82
2018,1,27,15,15,721.5,66.5,1.8,15.3,323.0,832.97,656.45
2018,1,27,15,30,686.0,63.0,1.8,15.3,283.0,787.01,624.49
2018,1,27,15,45,653.5,57.0,1.55,14.5,243.0,738.69,589.11
2018,1,27,16,0,621.0,51.0,1.3,13.7,203.0,688.69,550.88
2018,1,27,16,15,546.0,47.5,1.35,13.15,161.5,610.64,491.81
2018,1,27,16,30,471.0,44.0,1.4,12.6,120.0,526.37,424.49
2018,1,27,16,45,371.0,36.0,1.45,12.0,84.0,417.08,331.34
2018,1,27,17,0,271.0,28.0,1.5,11.4,48.0,302.88,181.94
2018,1,27,17,15,162.5,17.5,1.55,11.25,27.0,141.28,0.0
2018,1,27,17,30,54.0,7.0,1.6,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.0,3.5,1.65,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,28,7,15,81.0,9.0,2.25,8.3,11.5,0.0,0.0
2018,1,28,7,30,162.0,18.0,2.3,8.8,23.0,14.16,0.0
2018,1,28,7,45,290.0,28.0,2.35,9.3,56.0,23.24,10.51
2018,1,28,8,0,418.0,38.0,2.4,9.8,89.0,31.58,21.82
2018,1,28,8,15,508.0,43.5,2.45,10.25,131.0,36.16,26.63
2018,1,28,8,30,598.0,49.0,2.5,10.7,173.0,40.97,31.27
2018,1,28,8,45,649.0,54.0,2.55,11.1,216.5,73.52,42.46
2018,1,28,9,0,700.0,59.0,2.6,11.5,260.0,127.62,74.2
2018,1,28,9,15,736.0,62.0,2.55,12.05,301.0,183.72,118.29
2018,1,28,9,30,772.0,65.0,2.5,12.6,342.0,243.9,170.72
2018,1,28,9,45,815.0,63.5,2.5,13.1,382.5,305.78,226.13
2018,1,28,10,0,858.0,62.0,2.5,13.6,423.0,371.64,284.82
2018,1,28,10,15,874.0,63.5,2.45,14.05,454.5,432.28,338.68
2018,1,28,10,30,890.0,65.0,2.4,14.5,486.0,493.29,391.1
2018,1,28,10,45,901.0,66.0,2.35,14.95,510.5,551.23,439.34
2018,1,28,11,0,912.0,67.0,2.3,15.4,535.0,608.43,485.24
2018,1,28,11,15,919.0,68.0,2.3,15.75,552.5,662.09,527.35
2018,1,28,11,30,926.0,69.0,2.3,16.1,570.0,714.09,566.96
2018,1,28,11,45,930.0,69.0,2.3,16.4,580.0,760.89,600.35
2018,1,28,12,0,934.0,69.0,2.3,16.7,590.0,805.26,630.81
2018,1,28,12,15,934.5,69.5,2.3,16.9,592.0,844.77,657.78
2018,1,28,12,30,935.0,70.0,2.3,17.1,594.0,881.24,682.47
2018,1,28,12,45,932.5,69.5,2.3,17.3,588.0,910.68,702.19
2018,1,28,13,0,930.0,69.0,2.3,17.5,582.0,936.58,719.53
2018,1,28,13,15,926.5,69.0,2.3,17.55,569.5,958.58,734.69
2018,1,28,13,30,923.0,69.0,2.3,17.6,557.0,976.89,747.48
2018,1,28,13,45,914.0,68.0,2.3,17.65,536.0,984.83,753.38
2018,1,28,14,0,905.0,67.0,2.3,17.7,515.0,988.84,756.89
2018,1,28,14,15,891.0,66.5,2.25,17.6,487.0,984.73,754.92
2018,1,28,14,30,877.0,66.0,2.2,17.5,459.0,976.84,750.55
2018,1,28,14,45,831.5,68.0,2.1,17.35,418.5,949.05,732.18
2018,1,28,15,0,786.0,70.0,2.0,17.2,378.0,905.89,703.16
2018,1,28,15,15,755.5,64.0,2.0,17.2,335.5,863.86,675.23
2018,1,28,15,30,725.0,58.0,2.0,17.2,293.0,819.08,644.51
2018,1,28,15,45,679.0,54.5,1.75,16.05,250.5,760.56,603.17
2018,1,28,16,0,633.0,51.0,1.5,14.9,208.0,700.64,559.04
2018,1,28,16,15,562.0,47.0,1.5,14.35,166.0,624.89,501.67
2018,1,28,16,30,491.0,43.0,1.5,13.8,124.0,543.25,436.47
2018,1,28,16,45,399.5,35.0,1.55,13.2,87.5,440.84,349.69
2018,1,28,17,0,308.0,27.0,1.6,12.6,51.0,336.45,215.86
2018,1,28,17,15,190.0,17.0,1.6,12.4,28.5,162.65,0.0
2018,1,28,17,30,72.0,7.0,1.6,12.2,6.0,0.0,0.0
2018,1,28,17,45,36.0,3.5,1.6,12.0,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.8,9.9,6.0,4.72,0.0
2018,1,29,7,45,0.0,12.0,2.8,10.15,12.0,9.11,0.92
2018,1,29,8,0,0.0,18.0,2.8,10.4,18.0,13.69,6.28
2018,1,29,8,15,0.0,25.0,2.8,10.8,25.0,19.04,11.35
2018,1,29,8,30,0.0,32.0,2.8,11.2,32.0,24.4,16.35
2018,1,29,8,45,0.0,40.5,2.8,11.55,40.5,30.93,21.16
2018,1,29,9,0,0.0,49.0,2.8,11.9,49.0,37.48,26.84
2018,1,29,9,15,0.0,61.0,2.7,12.45,61.0,46.74,34.76
2018,1,29,9,30,0.0,73.0,2.6,13.0,73.0,55.99,42.56
2018,1,29,9,45,4.0,102.0,2.5,13.5,103.5,79.54,62.3
2018,1,29,10,0,8.0,131.0,2.4,14.0,134.0,104.21,82.77
2018,1,29,10,15,45.0,166.5,2.35,14.4,187.5,154.36,123.92
2018,1,29,10,30,82.0,202.0,2.3,14.8,241.0,207.1,166.95
2018,1,29,10,45,82.5,212.5,2.25,15.25,253.5,223.66,180.25
2018,1,29,11,0,83.0,223.0,2.2,15.7,266.0,240.44,193.62
2018,1,29,11,15,69.5,225.5,2.15,15.9,262.5,240.9,193.74
2018,1,29,11,30,56.0,228.0,2.1,16.1,259.0,239.89,192.57
2018,1,29,11,45,67.0,236.0,2.05,16.25,273.5,260.92,209.53
2018,1,29,12,0,78.0,244.0,2.0,16.4,288.0,283.19,227.34
2018,1,29,12,15,57.0,229.0,1.9,16.25,261.0,256.26,205.51
2018,1,29,12,30,36.0,214.0,1.8,16.1,234.0,227.25,181.97
2018,1,29,12,45,76.5,223.5,1.7,15.95,266.0,276.8,223.11
2018,1,29,13,0,117.0,233.0,1.6,15.8,298.0,349.93,281.75
2018,1,29,13,15,92.5,229.5,1.65,15.75,280.0,309.23,249.28
2018,1,29,13,30,68.0,226.0,1.7,15.7,262.0,287.73,232.02
2018,1,29,13,45,187.0,205.0,1.7,15.65,299.5,405.01,328.88
2018,1,29,14,0,306.0,184.0,1.7,15.6,337.0,526.14,425.1
2018,1,29,14,15,309.5,180.5,1.65,15.6,328.0,532.64,429.7
2018,1,29,14,30,313.0,177.0,1.6,15.6,319.0,538.14,434.45
2018,1,29,14,45,258.5,170.0,1.6,15.6,281.5,480.14,389.72
2018,1,29,15,0,204.0,163.0,1.6,15.6,244.0,398.8,326.65
2018,1,29,15,15,162.0,143.0,1.6,15.6,203.0,334.27,275.63
2018,1,29,15,30,120.0,123.0,1.6,15.6,162.0,269.36,222.89
2018,1,29,15,45,60.0,94.0,1.4,14.9,113.5,154.73,127.53
2018,1,29,16,0,0.0,65.0,1.2,14.2,65.0,53.49,40.07
2018,1,29,16,15,0.0,52.0,1.2,13.7,52.0,41.81,30.1
2018,1,29,16,30,0.0,39.0,1.2,13.2,39.0,29.91,19.73
2018,1,29,16,45,0.0,28.5,1.25,12.75,28.5,21.77,12.41
2018,1,29,17,0,0.0,18.0,1.3,12.3,18.0,13.72,3.94
2018,1,29,17,15,0.0,10.5,1.3,12.15,10.5,8.26,0.0
2018,1,29,17,30,0.0,3.0,1.3,12.0,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.35,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.5,9.65,11.0,0.0,0.0
2018,1,30,7,30,134.0,17.0,1.6,10.1,22.0,13.38,0.0
2018,1,30,7,45,129.5,30.5,1.65,10.6,41.0,22.88,11.38
2018,1,30,8,0,125.0,44.0,1.7,11.1,60.0,32.58,22.73
2018,1,30,8,15,124.0,63.0,1.7,11.5,84.0,45.6,34.92
2018,1,30,8,30,123.0,82.0,1.7,11.9,108.0,58.73,47.0
2018,1,30,8,45,185.0,97.0,1.75,12.3,146.0,77.3,56.66
2018,1,30,9,0,247.0,112.0,1.8,12.7,184.0,110.82,78.84
2018,1,30,9,15,316.0,119.5,1.75,13.2,226.0,148.13,106.32
2018,1,30,9,30,385.0,127.0,1.7,13.7,268.0,197.74,146.23
2018,1,30,9,45,437.0,131.5,1.65,14.15,306.5,245.66,186.63
2018,1,30,10,0,489.0,136.0,1.6,14.6,345.0,299.44,232.11
2018,1,30,10,15,532.5,136.0,1.55,15.0,378.5,351.36,275.97
2018,1,30,10,30,576.0,136.0,1.5,15.4,412.0,413.05,326.58
2018,1,30,10,45,637.5,128.0,1.5,15.75,448.0,475.61,377.0
2018,1,30,11,0,699.0,120.0,1.5,16.1,484.0,542.74,429.76
2018,1,30,11,15,756.5,109.0,1.45,16.45,514.5,608.23,479.77
2018,1,30,11,30,814.0,98.0,1.4,16.8,545.0,674.54,529.06
2018,1,30,11,45,868.5,85.0,1.35,17.1,569.5,740.6,576.45
2018,1,30,12,0,923.0,72.0,1.3,17.4,594.0,800.42,616.12
2018,1,30,12,15,869.0,88.5,1.25,17.65,581.0,822.43,629.23
2018,1,30,12,30,815.0,105.0,1.2,17.9,568.0,829.89,632.81
2018,1,30,12,45,867.5,88.5,1.15,18.15,577.0,886.89,670.13
2018,1,30,13,0,920.0,72.0,1.1,18.4,586.0,932.06,698.27
2018,1,30,13,15,868.0,84.0,1.1,18.55,560.0,934.62,699.42
2018,1,30,13,30,816.0,96.0,1.1,18.7,534.0,920.99,690.62
2018,1,30,13,45,797.0,94.5,1.1,18.8,509.0,917.66,689.12
2018,1,30,14,0,778.0,93.0,1.1,18.9,484.0,910.34,684.97
2018,1,30,14,15,750.5,94.0,1.2,18.75,454.5,893.71,676.98
2018,1,30,14,30,723.0,95.0,1.3,18.6,425.0,881.16,671.72
2018,1,30,14,45,653.5,100.5,1.35,18.45,382.0,822.16,633.62
2018,1,30,15,0,584.0,106.0,1.4,18.3,339.0,759.44,592.37
2018,1,30,15,15,609.5,92.0,1.4,18.3,314.0,765.13,598.03
2018,1,30,15,30,635.0,78.0,1.4,18.3,289.0,766.9,599.85
2018,1,30,15,45,555.5,76.0,1.4,17.25,242.5,679.53,539.23
2018,1,30,16,0,476.0,74.0,1.4,16.2,196.0,591.56,476.08
2018,1,30,16,15,419.0,63.0,1.45,15.65,155.5,515.12,417.87
2018,1,30,16,30,362.0,52.0,1.5,15.1,115.0,439.77,357.23
2018,1,30,16,45,337.0,41.0,1.6,14.5,86.0,393.99,315.5
2018,1,30,17,0,312.0,30.0,1.7,13.9,57.0,347.97,243.94
2018,1,30,17,15,187.0,19.0,1.7,13.65,32.5,162.21,0.0
2018,1,30,17,30,62.0,8.0,1.7,13.4,8.0,6.29,0.0
2018,1,30,17,45,31.0,4.0,1.75,13.2,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.65,9.9,14.5,7.87,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.5,29.0,15.74,0.0
2018,1,31,7,45,371.0,27.5,1.5,11.1,65.5,22.98,11.9
2018,1,31,8,0,517.0,35.0,1.4,11.7,102.0,32.12,22.35
2018,1,31,8,15,574.5,41.0,1.3,12.0,143.0,37.55,27.78
2018,1,31,8,30,632.0,47.0,1.2,12.3,184.0,43.02,32.98
2018,1,31,8,45,619.0,59.0,1.1,12.6,217.5,70.24,41.26
2018,1,31,9,0,606.0,71.0,1.0,12.9,251.0,121.92,73.09
2018,1,31,9,15,610.0,80.5,1.05,13.3,283.5,172.95,113.72
2018,1,31,9,30,614.0,90.0,1.1,13.7,316.0,224.41,158.82
2018,1,31,9,45,589.5,106.0,1.1,14.1,341.0,273.28,203.68
2018,1,31,10,0,565.0,122.0,1.1,14.5,366.0,318.84,244.97
2018,1,31,10,15,698.5,101.0,1.15,14.9,424.0,393.89,306.15
2018,1,31,10,30,832.0,80.0,1.2,15.3,482.0,481.35,376.45
2018,1,31,10,45,872.0,73.5,1.3,15.65,513.5,542.54,426.45
2018,1,31,11,0,912.0,67.0,1.4,16.0,545.0,607.63,478.23
2018,1,31,11,15,918.5,68.0,1.4,16.3,562.5,661.25,519.34
2018,1,31,11,30,925.0,69.0,1.4,16.6,580.0,713.16,557.99
2018,1,31,11,45,894.5,79.0,1.4,16.95,580.5,746.25,580.69
2018,1,31,12,0,864.0,89.0,1.4,17.3,581.0,781.81,604.29
2018,1,31,12,15,758.5,120.0,1.4,17.55,553.0,772.2,596.45
2018,1,31,12,30,653.0,151.0,1.4,17.8,525.0,748.12,579.1
2018,1,31,12,45,683.0,138.0,1.45,18.05,526.0,786.66,606.47
2018,1,31,13,0,713.0,125.0,1.5,18.3,527.0,823.33,631.74
2018,1,31,13,15,726.5,117.5,1.45,18.4,518.5,848.98,648.57
2018,1,31,13,30,740.0,110.0,1.4,18.5,510.0,871.87,663.59
2018,1,31,13,45,761.5,98.5,1.4,18.65,497.0,888.42,674.91
2018,1,31,14,0,783.0,87.0,1.4,18.8,484.0,908.49,688.78
2018,1,31,14,15,736.5,93.5,1.35,18.7,451.0,886.41,674.22
2018,1,31,14,30,690.0,100.0,1.3,18.6,418.0,855.26,653.98
2018,1,31,14,45,687.5,92.0,1.3,18.55,389.0,845.63,649.06
2018,1,31,15,0,685.0,84.0,1.3,18.5,360.0,832.72,641.56
2018,1,31,15,15,729.0,70.0,1.3,18.5,338.0,847.64,653.07
2018,1,31,15,30,773.0,56.0,1.3,18.5,316.0,865.16,665.67
2018,1,31,15,45,672.0,60.0,1.3,17.45,264.5,762.97,596.75
2018,1,31,16,0,571.0,64.0,1.3,16.4,213.0,669.65,532.01
2018,1,31,16,15,558.0,54.0,1.4,15.8,177.0,632.47,505.19
2018,1,31,16,30,545.0,44.0,1.5,15.2,141.0,593.78,473.74
2018,1,31,16,45,448.5,37.5,1.55,14.65,101.5,486.9,386.02
2018,1,31,17,0,352.0,31.0,1.6,14.1,62.0,383.85,275.73
2018,1,31,17,15,209.5,20.0,1.65,13.85,35.5,216.91,0.0
2018,1,31,17,30,67.0,9.0,1.7,13.6,9.0,57.47,0.0
2018,1,31,17,45,33.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,7,15,32.0,9.0,1.45,11.1,10.5,7.08,0.0
