Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,45,7.5,68.0,2.85,11.7,71.0,52.48,39.41
2018,3,14,9,0,0.0,43.0,2.9,11.7,43.0,32.91,22.67
2018,3,14,9,15,0.0,44.5,2.9,11.7,44.5,34.08,23.61
2018,3,14,9,30,0.0,46.0,2.9,11.7,46.0,35.26,24.54
2018,3,14,9,45,0.0,52.0,2.95,11.7,52.0,39.91,28.42
2018,3,14,10,0,0.0,58.0,3.0,11.7,58.0,44.57,32.29
2018,3,14,10,15,45.0,146.0,2.95,11.75,176.5,133.63,106.41
2018,3,14,10,30,90.0,234.0,2.9,11.8,295.0,234.57,188.94
2018,3,14,10,45,268.0,254.0,2.9,11.85,444.5,364.2,293.46
2018,3,14,11,0,446.0,274.0,2.9,11.9,594.0,518.45,414.97
2018,3,14,11,15,608.0,218.0,2.85,11.95,665.5,613.03,489.31
2018,3,14,11,30,770.0,162.0,2.8,12.0,737.0,714.67,568.14
2018,3,14,11,45,713.0,172.0,2.8,12.05,709.5,723.16,574.37
2018,3,14,12,0,656.0,182.0,2.8,12.1,682.0,724.39,575.47
2018,3,14,12,15,452.5,249.5,2.75,12.15,594.5,643.45,512.0
2018,3,14,12,30,249.0,317.0,2.7,12.2,507.0,535.44,426.72
2018,3,14,12,45,412.5,271.5,2.7,12.3,583.0,673.05,534.79
2018,3,14,13,0,576.0,226.0,2.7,12.4,659.0,806.13,634.93
2018,3,14,13,15,714.5,172.5,2.7,12.45,699.0,905.77,706.97
2018,3,14,13,30,853.0,119.0,2.7,12.5,739.0,995.28,768.82
2018,3,14,13,45,896.5,99.5,2.7,12.55,733.0,1020.76,786.09
2018,3,14,14,0,940.0,80.0,2.7,12.6,727.0,1055.76,810.59
2018,3,14,14,15,931.0,78.5,2.7,12.65,696.5,1054.75,810.65
2018,3,14,14,30,922.0,77.0,2.7,12.7,666.0,1049.54,808.42
2018,3,14,14,45,911.0,75.5,2.75,12.7,629.5,1038.19,802.9
2018,3,14,15,0,900.0,74.0,2.8,12.7,593.0,1022.88,794.81
2018,3,14,15,15,883.5,72.0,2.8,12.7,550.5,997.6,779.39
2018,3,14,15,30,867.0,70.0,2.8,12.7,508.0,968.86,761.57
2018,3,14,15,45,831.5,70.0,2.85,12.55,458.0,932.55,739.06
2018,3,14,16,0,796.0,70.0,2.9,12.4,408.0,882.16,705.92
2018,3,14,16,15,761.0,66.5,2.85,12.15,357.5,825.75,667.03
2018,3,14,16,30,726.0,63.0,2.8,11.9,307.0,767.99,625.89
2018,3,14,16,45,685.0,57.5,2.75,11.6,257.5,701.59,576.54
2018,3,14,17,0,644.0,52.0,2.7,11.3,208.0,635.18,524.74
2018,3,14,17,15,561.5,46.0,2.7,10.9,158.5,543.79,450.51
2018,3,14,17,30,479.0,40.0,2.7,10.5,109.0,450.58,370.34
2018,3,14,17,45,334.0,31.0,2.65,10.1,69.5,315.89,239.51
2018,3,14,18,0,189.0,22.0,2.6,9.7,30.0,167.97,0.0
2018,3,14,18,15,94.5,11.0,2.6,9.55,15.0,8.65,0.0
2018,3,14,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,54.0,7.0,2.75,8.1,8.5,0.0,0.0
2018,3,15,6,30,108.0,14.0,2.9,8.7,17.0,11.02,0.0
2018,3,15,6,45,106.0,20.0,3.05,9.3,28.0,15.19,4.1
2018,3,15,7,0,104.0,26.0,3.2,9.9,39.0,19.54,11.38
2018,3,15,7,15,77.0,41.5,3.35,10.15,53.5,31.89,22.91
2018,3,15,7,30,50.0,57.0,3.5,10.4,68.0,42.71,32.97
2018,3,15,7,45,30.0,70.0,3.65,10.65,77.0,52.53,41.98
2018,3,15,8,0,10.0,83.0,3.8,10.9,86.0,62.34,50.81
2018,3,15,8,15,5.0,63.0,3.85,11.0,64.5,48.36,38.15
2018,3,15,8,30,0.0,43.0,3.9,11.1,43.0,32.87,24.09
2018,3,15,8,45,0.0,49.0,3.95,11.25,49.0,37.5,26.74
2018,3,15,9,0,0.0,55.0,4.0,11.4,55.0,42.15,30.61
2018,3,15,9,15,5.5,96.5,4.05,11.5,99.5,74.95,58.18
2018,3,15,9,30,11.0,138.0,4.1,11.6,144.0,107.38,85.12
2018,3,15,9,45,20.0,175.0,4.15,11.75,187.0,138.63,110.75
2018,3,15,10,0,29.0,212.0,4.2,11.9,230.0,173.08,138.94
2018,3,15,10,15,23.0,217.0,4.3,12.05,232.0,175.93,141.23
2018,3,15,10,30,17.0,222.0,4.4,12.2,234.0,179.42,143.99
2018,3,15,10,45,61.0,252.5,4.5,12.35,296.5,235.17,189.61
2018,3,15,11,0,105.0,283.0,4.6,12.5,359.0,302.19,244.1
2018,3,15,11,15,73.5,282.0,4.65,12.55,336.0,280.3,226.15
2018,3,15,11,30,42.0,281.0,4.7,12.6,313.0,264.0,212.49
2018,3,15,11,45,26.0,240.5,4.75,12.6,260.5,221.19,177.69
2018,3,15,12,0,10.0,200.0,4.8,12.6,208.0,166.34,132.68
2018,3,15,12,15,15.0,193.5,4.85,12.6,205.0,166.1,132.77
2018,3,15,12,30,20.0,187.0,4.9,12.6,202.0,176.78,141.79
2018,3,15,12,45,41.0,234.0,4.95,12.55,265.0,241.29,195.12
2018,3,15,13,0,62.0,281.0,5.0,12.5,328.0,309.81,251.05
2018,3,15,13,15,106.0,290.0,4.95,12.45,368.5,387.55,314.64
2018,3,15,13,30,150.0,299.0,4.9,12.4,409.0,446.82,363.09
2018,3,15,13,45,101.5,264.0,4.85,12.35,337.5,367.81,299.45
2018,3,15,14,0,53.0,229.0,4.8,12.3,266.0,263.55,214.67
2018,3,15,14,15,79.0,218.5,4.75,12.3,270.5,282.05,231.46
2018,3,15,14,30,105.0,208.0,4.7,12.3,275.0,322.99,266.03
2018,3,15,14,45,73.5,190.5,4.65,12.25,236.0,251.99,207.7
2018,3,15,15,0,42.0,173.0,4.6,12.2,197.0,203.2,166.83
2018,3,15,15,15,43.0,182.5,4.6,12.2,205.5,217.21,178.9
2018,3,15,15,30,44.0,192.0,4.6,12.2,214.0,233.03,192.41
2018,3,15,15,45,46.0,169.5,4.45,12.15,191.0,212.0,175.64
2018,3,15,16,0,48.0,147.0,4.3,12.1,168.0,190.41,158.29
2018,3,15,16,15,61.0,127.0,4.25,11.95,150.0,181.61,152.02
2018,3,15,16,30,74.0,107.0,4.2,11.8,132.0,189.4,159.44
2018,3,15,16,45,44.5,83.0,4.1,11.65,97.5,118.17,97.96
2018,3,15,17,0,15.0,59.0,4.0,11.5,63.0,66.39,52.27
2018,3,15,17,15,9.5,44.5,3.9,11.35,47.0,41.77,30.58
2018,3,15,17,30,4.0,30.0,3.8,11.2,31.0,25.88,16.36
2018,3,15,17,45,2.0,19.0,3.75,11.05,19.5,15.87,6.86
2018,3,15,18,0,0.0,8.0,3.7,10.9,8.0,6.07,0.0
2018,3,15,18,15,0.0,4.0,3.65,10.85,4.0,3.15,0.0
2018,3,15,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,4.0,2.55,8.8,4.0,0.0,0.0
2018,3,16,6,30,0.0,8.0,2.7,8.9,8.0,6.29,0.0
2018,3,16,6,45,1.5,21.0,2.85,9.05,21.0,16.04,5.74
2018,3,16,7,0,3.0,34.0,3.0,9.2,34.0,25.78,16.99
2018,3,16,7,15,12.5,52.0,3.05,9.25,54.5,38.92,29.36
2018,3,16,7,30,22.0,70.0,3.1,9.3,75.0,51.54,41.13
2018,3,16,7,45,18.0,77.5,3.2,9.35,82.5,57.34,46.57
2018,3,16,8,0,14.0,85.0,3.3,9.4,90.0,63.83,52.46
2018,3,16,8,15,84.0,120.0,3.35,9.45,154.5,84.68,71.16
2018,3,16,8,30,154.0,155.0,3.4,9.5,219.0,106.78,90.7
2018,3,16,8,45,193.0,179.5,3.4,9.6,269.0,128.36,101.19
2018,3,16,9,0,232.0,204.0,3.4,9.7,319.0,163.58,124.25
2018,3,16,9,15,247.0,217.5,3.45,9.85,349.5,196.91,150.1
2018,3,16,9,30,262.0,231.0,3.5,10.0,380.0,232.31,179.66
2018,3,16,9,45,244.0,246.0,3.55,10.1,392.0,260.71,205.33
2018,3,16,10,0,226.0,261.0,3.6,10.2,404.0,286.97,228.89
2018,3,16,10,15,441.0,218.5,3.7,10.35,515.5,372.84,297.43
2018,3,16,10,30,656.0,176.0,3.8,10.5,627.0,481.36,385.29
2018,3,16,10,45,534.0,202.5,3.85,10.65,578.0,475.87,383.88
2018,3,16,11,0,412.0,229.0,3.9,10.8,529.0,460.6,373.24
2018,3,16,11,15,377.5,247.0,4.0,10.95,526.5,481.99,390.89
2018,3,16,11,30,343.0,265.0,4.1,11.1,524.0,485.88,394.39
2018,3,16,11,45,485.5,249.5,4.2,11.25,621.0,616.17,497.95
2018,3,16,12,0,628.0,234.0,4.3,11.4,718.0,748.85,600.51
2018,3,16,12,15,688.0,208.5,4.35,11.45,739.5,808.24,646.19
2018,3,16,12,30,748.0,183.0,4.4,11.5,761.0,867.44,691.38
2018,3,16,12,45,821.0,149.0,4.5,11.6,778.0,921.93,731.3
2018,3,16,13,0,894.0,115.0,4.6,11.7,795.0,970.09,766.5
2018,3,16,13,15,846.0,132.5,4.65,11.7,765.5,981.28,775.14
2018,3,16,13,30,798.0,150.0,4.7,11.7,736.0,973.63,770.68
2018,3,16,13,45,705.0,178.0,4.75,11.75,684.0,937.23,745.53
2018,3,16,14,0,612.0,206.0,4.8,11.8,632.0,884.44,708.25
2018,3,16,14,15,677.0,173.0,4.8,11.75,626.0,925.2,739.9
2018,3,16,14,30,742.0,140.0,4.8,11.7,620.0,960.23,766.67
2018,3,16,14,45,803.0,115.0,4.8,11.65,607.5,987.69,788.09
2018,3,16,15,0,864.0,90.0,4.8,11.6,595.0,1017.94,811.73
2018,3,16,15,15,845.5,87.5,4.8,11.6,552.0,990.18,793.4
2018,3,16,15,30,827.0,85.0,4.8,11.6,509.0,958.99,772.9
2018,3,16,15,45,802.0,82.0,4.65,11.3,461.5,917.64,744.38
2018,3,16,16,0,777.0,79.0,4.5,11.0,414.0,873.67,713.57
2018,3,16,16,15,719.5,78.0,4.3,10.8,359.0,805.96,663.56
2018,3,16,16,30,662.0,77.0,4.1,10.6,304.0,732.84,608.29
2018,3,16,16,45,615.0,70.0,3.9,10.35,254.0,661.65,553.31
2018,3,16,17,0,568.0,63.0,3.7,10.1,204.0,591.29,496.67
2018,3,16,17,15,496.0,54.5,3.5,9.8,157.0,500.74,421.09
2018,3,16,17,30,424.0,46.0,3.3,9.5,110.0,414.14,345.14
2018,3,16,17,45,293.5,35.0,3.1,9.2,71.0,289.22,226.48
2018,3,16,18,0,163.0,24.0,2.9,8.9,32.0,161.62,0.0
2018,3,16,18,15,81.5,12.0,2.85,8.8,16.0,58.09,0.0
2018,3,16,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,5.0,1.35,8.1,5.0,0.0,0.0
2018,3,17,6,30,1.0,10.0,1.3,8.5,10.0,7.87,0.0
2018,3,17,6,45,147.5,28.5,1.3,8.85,48.0,21.51,10.67
2018,3,17,7,0,294.0,47.0,1.3,9.2,86.0,35.54,25.7
2018,3,17,7,15,245.0,59.5,1.35,9.45,102.0,43.98,33.95
2018,3,17,7,30,196.0,72.0,1.4,9.7,118.0,52.78,42.24
2018,3,17,7,45,273.0,90.5,1.45,9.9,171.0,65.92,54.23
2018,3,17,8,0,350.0,109.0,1.5,10.1,224.0,77.21,64.33
2018,3,17,8,15,469.5,109.0,1.5,10.2,290.0,78.5,65.35
2018,3,17,8,30,589.0,109.0,1.5,10.3,356.0,81.55,67.88
2018,3,17,8,45,650.0,109.5,1.5,10.4,411.0,99.59,68.07
2018,3,17,9,0,711.0,110.0,1.5,10.5,466.0,154.79,96.38
2018,3,17,9,15,655.0,116.5,1.5,10.7,467.0,201.52,134.73
2018,3,17,9,30,599.0,123.0,1.5,10.9,468.0,240.61,172.0
2018,3,17,9,45,414.5,131.5,1.5,11.05,377.5,231.8,175.18
2018,3,17,10,0,230.0,140.0,1.5,11.2,287.0,201.1,157.56
2018,3,17,10,15,115.0,118.5,1.55,11.35,192.0,147.8,117.1
2018,3,17,10,30,0.0,97.0,1.6,11.5,97.0,74.87,57.49
2018,3,17,10,45,0.0,87.5,1.6,11.6,87.5,67.54,51.35
2018,3,17,11,0,0.0,78.0,1.6,11.7,78.0,60.19,45.13
2018,3,17,11,15,0.5,83.5,1.65,11.8,84.0,64.82,48.94
2018,3,17,11,30,1.0,89.0,1.7,11.9,90.0,69.5,52.79
2018,3,17,11,45,3.5,121.0,1.75,12.0,124.0,96.69,75.37
2018,3,17,12,0,6.0,153.0,1.8,12.1,158.0,124.66,98.38
2018,3,17,12,15,11.0,196.5,1.85,12.1,205.0,165.14,131.51
2018,3,17,12,30,16.0,240.0,1.9,12.1,252.0,207.39,165.71
2018,3,17,12,45,54.5,275.5,2.0,12.1,317.0,292.35,234.79
2018,3,17,13,0,93.0,311.0,2.1,12.1,382.0,367.78,295.09
2018,3,17,13,15,107.5,292.0,2.2,12.1,372.5,390.11,313.09
2018,3,17,13,30,122.0,273.0,2.3,12.1,363.0,390.95,314.94
2018,3,17,13,45,62.5,190.0,2.35,12.1,236.0,230.91,187.24
2018,3,17,14,0,3.0,107.0,2.4,12.1,109.0,86.25,66.89
2018,3,17,14,15,2.0,93.5,2.4,12.05,95.0,74.19,57.06
2018,3,17,14,30,1.0,80.0,2.4,12.0,81.0,62.65,47.46
2018,3,17,14,45,3.0,103.5,2.4,11.95,105.5,83.54,65.26
2018,3,17,15,0,5.0,127.0,2.4,11.9,130.0,106.2,84.51
2018,3,17,15,15,2.5,92.5,2.4,11.9,94.0,73.96,57.45
2018,3,17,15,30,0.0,58.0,2.4,11.9,58.0,44.48,32.47
2018,3,17,15,45,10.0,68.0,2.25,11.75,72.5,61.95,48.07
2018,3,17,16,0,20.0,78.0,2.1,11.6,87.0,86.33,69.53
2018,3,17,16,15,128.5,80.5,2.0,11.3,126.0,221.95,188.72
2018,3,17,16,30,237.0,83.0,1.9,11.0,165.0,345.31,293.43
2018,3,17,16,45,363.5,75.5,1.8,10.75,178.5,439.28,371.36
2018,3,17,17,0,490.0,68.0,1.7,10.5,192.0,531.62,443.38
2018,3,17,17,15,462.5,57.5,1.7,10.05,153.0,476.8,397.02
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,422.53,348.92
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,296.86,233.28
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,169.33,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,61.2,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,15,62.0,9.0,1.15,7.25,11.5,0.0,0.0
2018,3,18,6,30,124.0,18.0,1.2,7.5,23.0,14.16,0.0
2018,3,18,6,45,147.0,32.0,1.25,7.8,46.5,24.04,13.47
2018,3,18,7,0,170.0,46.0,1.3,8.1,70.0,34.35,24.88
2018,3,18,7,15,113.5,61.5,1.3,8.5,80.5,45.52,35.53
2018,3,18,7,30,57.0,77.0,1.3,8.9,91.0,56.52,45.79
2018,3,18,7,45,93.0,102.5,1.3,9.25,131.0,72.71,60.5
2018,3,18,8,0,129.0,128.0,1.3,9.6,171.0,89.15,75.15
2018,3,18,8,15,268.5,135.5,1.35,10.15,243.5,94.02,79.17
2018,3,18,8,30,408.0,143.0,1.4,10.7,316.0,97.98,82.3
2018,3,18,8,45,371.0,155.5,1.45,11.25,326.5,115.83,86.37
2018,3,18,9,0,334.0,168.0,1.5,11.8,337.0,152.7,109.57
2018,3,18,9,15,185.0,199.5,1.55,12.15,294.5,176.04,133.78
2018,3,18,9,30,36.0,231.0,1.6,12.5,252.0,177.63,141.25
2018,3,18,9,45,64.0,259.0,1.65,12.85,299.0,211.87,168.0
2018,3,18,10,0,92.0,287.0,1.7,13.2,346.0,250.6,198.43
2018,3,18,10,15,143.0,307.5,1.65,13.45,404.5,302.04,238.64
2018,3,18,10,30,194.0,328.0,1.6,13.7,463.0,357.56,281.88
2018,3,18,10,45,226.0,337.0,1.55,13.9,499.5,399.92,314.77
2018,3,18,11,0,258.0,346.0,1.5,14.1,536.0,454.39,356.38
2018,3,18,11,15,251.0,355.5,1.4,14.15,544.0,479.5,374.94
2018,3,18,11,30,244.0,365.0,1.3,14.2,552.0,491.31,383.54
2018,3,18,11,45,253.5,368.0,1.25,14.25,564.0,532.93,414.22
2018,3,18,12,0,263.0,371.0,1.2,14.3,576.0,562.39,435.51
2018,3,18,12,15,237.0,375.0,1.15,14.2,560.0,545.9,423.12
2018,3,18,12,30,211.0,379.0,1.1,14.1,544.0,542.12,420.04
2018,3,18,12,45,194.5,376.0,1.1,14.0,527.0,537.47,416.83
2018,3,18,13,0,178.0,373.0,1.1,13.9,510.0,530.85,412.17
2018,3,18,13,15,186.0,364.5,1.1,13.8,505.0,540.25,420.02
2018,3,18,13,30,194.0,356.0,1.1,13.7,500.0,548.91,427.25
2018,3,18,13,45,146.0,341.5,1.15,13.65,448.0,494.3,386.71
2018,3,18,14,0,98.0,327.0,1.2,13.6,396.0,412.96,325.87
2018,3,18,14,15,75.5,301.5,1.15,13.5,353.5,367.26,291.48
2018,3,18,14,30,53.0,276.0,1.1,13.4,311.0,320.49,255.43
2018,3,18,14,45,35.5,244.5,1.1,13.3,267.5,271.27,217.2
2018,3,18,15,0,18.0,213.0,1.1,13.2,224.0,200.91,161.22
2018,3,18,15,15,43.0,204.5,1.1,13.2,227.5,240.93,195.32
2018,3,18,15,30,68.0,196.0,1.1,13.2,231.0,259.8,211.91
2018,3,18,15,45,121.0,190.5,1.0,12.85,246.0,331.14,271.25
2018,3,18,16,0,174.0,185.0,0.9,12.5,261.0,378.3,310.43
2018,3,18,16,15,153.0,155.5,0.9,12.25,216.5,321.78,266.08
2018,3,18,16,30,132.0,126.0,0.9,12.0,172.0,265.04,221.07
2018,3,18,16,45,126.5,105.5,0.85,11.75,144.0,234.24,196.35
2018,3,18,17,0,121.0,85.0,0.8,11.5,116.0,202.89,170.23
2018,3,18,17,15,103.5,66.5,0.85,11.35,88.5,164.56,137.04
2018,3,18,17,30,86.0,48.0,0.9,11.2,61.0,126.65,103.28
2018,3,18,17,45,59.0,33.5,0.9,11.05,41.0,89.78,68.06
2018,3,18,18,0,32.0,19.0,0.9,10.9,21.0,47.97,0.0
2018,3,18,18,15,16.0,9.5,0.95,10.8,10.5,16.96,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,15,75.0,10.5,2.15,6.5,14.0,8.26,0.0
2018,3,19,6,30,150.0,21.0,2.2,7.2,28.0,15.93,0.0
2018,3,19,6,45,226.5,33.5,2.3,7.85,59.0,25.44,15.18
2018,3,19,7,0,303.0,46.0,2.4,8.5,90.0,34.93,25.42
2018,3,19,7,15,360.0,59.0,2.45,9.1,132.0,44.57,34.61
2018,3,19,7,30,417.0,72.0,2.5,9.7,174.0,54.06,43.43
2018,3,19,7,45,497.0,80.0,2.55,10.25,229.0,62.55,51.13
2018,3,19,8,0,577.0,88.0,2.6,10.8,284.0,68.47,56.32
2018,3,19,8,15,598.5,97.5,2.8,11.35,328.5,74.55,61.52
2018,3,19,8,30,620.0,107.0,3.0,11.9,373.0,80.38,66.4
2018,3,19,8,45,561.5,136.0,3.2,12.45,397.5,112.36,79.53
2018,3,19,9,0,503.0,165.0,3.4,13.0,422.0,167.72,114.82
2018,3,19,9,15,531.5,171.0,3.35,13.3,463.5,216.3,151.4
2018,3,19,9,30,560.0,177.0,3.3,13.6,505.0,268.31,194.93
2018,3,19,9,45,587.0,180.5,3.25,13.95,543.5,324.36,243.2
2018,3,19,10,0,614.0,184.0,3.2,14.3,582.0,380.22,291.33
2018,3,19,10,15,591.0,204.5,3.05,14.55,602.5,430.09,334.51
2018,3,19,10,30,568.0,225.0,2.9,14.8,623.0,473.3,370.88
2018,3,19,10,45,567.5,234.5,2.8,15.05,644.0,520.29,408.81
2018,3,19,11,0,567.0,244.0,2.7,15.3,665.0,566.22,444.7
2018,3,19,11,15,484.5,282.5,2.6,15.6,647.5,581.3,455.46
2018,3,19,11,30,402.0,321.0,2.5,15.9,630.0,576.26,450.66
2018,3,19,11,45,328.5,348.0,2.45,16.15,602.5,571.03,445.54
2018,3,19,12,0,255.0,375.0,2.4,16.4,575.0,559.15,434.99
2018,3,19,12,15,284.5,362.0,2.25,16.65,585.5,589.85,457.83
2018,3,19,12,30,314.0,349.0,2.1,16.9,596.0,620.94,480.38
2018,3,19,12,45,380.5,328.0,2.0,17.1,624.0,677.67,522.23
2018,3,19,13,0,447.0,307.0,1.9,17.3,652.0,755.84,577.71
2018,3,19,13,15,348.5,329.5,1.8,17.4,595.5,681.51,522.29
2018,3,19,13,30,250.0,352.0,1.7,17.5,539.0,621.98,477.47
2018,3,19,13,45,264.5,337.5,1.6,17.65,530.0,631.36,485.05
2018,3,19,14,0,279.0,323.0,1.5,17.8,521.0,639.33,491.06
2018,3,19,14,15,256.5,312.5,1.35,17.55,488.5,612.58,471.67
2018,3,19,14,30,234.0,302.0,1.2,17.3,456.0,559.19,433.67
2018,3,19,14,45,245.0,280.5,1.1,17.05,433.5,575.54,446.89
2018,3,19,15,0,256.0,259.0,1.0,16.8,411.0,565.17,440.59
2018,3,19,15,15,215.0,245.0,1.0,16.8,366.5,485.39,382.64
2018,3,19,15,30,174.0,231.0,1.0,16.8,322.0,430.38,342.01
2018,3,19,15,45,201.0,204.5,0.75,16.45,300.5,426.2,340.61
2018,3,19,16,0,228.0,178.0,0.5,16.1,279.0,441.66,352.91
2018,3,19,16,15,274.5,148.5,0.55,15.8,255.5,445.29,358.88
2018,3,19,16,30,321.0,119.0,0.6,15.5,232.0,444.17,361.06
2018,3,19,16,45,406.5,94.0,0.65,15.15,214.0,499.97,406.08
2018,3,19,17,0,492.0,69.0,0.7,14.8,196.0,532.57,430.41
2018,3,19,17,15,416.0,59.5,0.85,14.35,150.0,440.75,359.1
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,350.62,285.21
2018,3,19,17,45,232.5,37.0,1.1,13.4,67.5,247.02,193.25
2018,3,19,18,0,125.0,24.0,1.2,12.9,31.0,138.81,27.36
2018,3,19,18,15,62.5,12.0,1.3,12.7,15.5,46.38,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2018,3,20,6,30,0.0,7.0,1.1,11.0,7.0,5.31,0.0
2018,3,20,6,45,0.0,14.5,1.3,11.05,14.5,11.02,3.48
2018,3,20,7,0,0.0,22.0,1.5,11.1,22.0,16.74,9.19
2018,3,20,7,15,0.0,30.5,1.75,11.2,30.5,23.25,15.29
2018,3,20,7,30,0.0,39.0,2.0,11.3,39.0,29.78,21.33
2018,3,20,7,45,0.0,40.5,2.2,11.4,40.5,30.92,22.42
2018,3,20,8,0,0.0,42.0,2.4,11.5,42.0,32.08,23.45
2018,3,20,8,15,0.0,37.0,2.45,11.6,37.0,28.25,19.93
2018,3,20,8,30,0.0,32.0,2.5,11.7,32.0,24.43,16.41
2018,3,20,8,45,0.0,35.5,2.55,11.8,35.5,27.14,17.74
2018,3,20,9,0,0.0,39.0,2.6,11.9,39.0,29.85,19.99
2018,3,20,9,15,0.0,75.5,2.75,11.95,75.5,58.04,43.9
2018,3,20,9,30,0.0,112.0,2.9,12.0,112.0,85.76,67.11
2018,3,20,9,45,0.0,114.0,3.0,12.05,114.0,87.49,68.35
2018,3,20,10,0,0.0,116.0,3.1,12.1,116.0,89.2,69.61
2018,3,20,10,15,0.0,114.5,3.2,12.15,114.5,88.23,68.64
2018,3,20,10,30,0.0,113.0,3.3,12.2,113.0,87.21,67.67
2018,3,20,10,45,0.0,111.5,3.4,12.25,111.5,86.17,66.69
2018,3,20,11,0,0.0,110.0,3.5,12.3,110.0,85.1,65.71
2018,3,20,11,15,0.0,115.0,3.6,12.3,115.0,89.11,68.97
2018,3,20,11,30,0.0,120.0,3.7,12.3,120.0,93.15,72.26
2018,3,20,11,45,0.0,124.5,3.8,12.35,124.5,96.84,75.25
2018,3,20,12,0,0.0,129.0,3.9,12.4,129.0,100.56,78.29
2018,3,20,12,15,0.0,111.5,4.0,12.45,111.5,86.68,66.79
2018,3,20,12,30,0.0,94.0,4.1,12.5,94.0,72.79,55.26
2018,3,20,12,45,0.0,83.0,4.2,12.5,83.0,64.17,48.12
2018,3,20,13,0,0.0,72.0,4.3,12.5,72.0,55.61,41.01
2018,3,20,13,15,0.0,64.0,4.1,12.5,64.0,49.38,35.85
2018,3,20,13,30,0.0,56.0,3.9,12.5,56.0,43.17,30.68
2018,3,20,13,45,0.0,55.5,3.65,12.55,55.5,42.76,30.38
2018,3,20,14,0,0.0,55.0,3.4,12.6,55.0,42.34,30.07
2018,3,20,14,15,0.0,56.0,3.3,12.6,56.0,43.09,30.76
2018,3,20,14,30,0.0,57.0,3.2,12.6,57.0,43.83,31.45
2018,3,20,14,45,0.0,59.0,3.05,12.6,59.0,45.35,32.81
2018,3,20,15,0,0.0,61.0,2.9,12.6,61.0,46.86,34.18
2018,3,20,15,15,0.0,62.5,2.9,12.6,62.5,47.99,35.23
2018,3,20,15,30,0.0,64.0,2.9,12.6,64.0,49.12,36.3
2018,3,20,15,45,0.0,57.5,2.8,12.55,57.5,44.08,32.13
2018,3,20,16,0,0.0,51.0,2.7,12.5,51.0,39.04,27.94
2018,3,20,16,15,0.0,51.0,2.7,12.45,51.0,39.02,28.02
2018,3,20,16,30,0.0,51.0,2.7,12.4,51.0,39.01,28.09
2018,3,20,16,45,0.0,46.0,2.65,12.3,46.0,35.16,24.8
2018,3,20,17,0,0.0,41.0,2.6,12.2,41.0,31.31,21.45
2018,3,20,17,15,0.0,32.0,2.75,12.15,32.0,24.4,15.36
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,17.51,9.22
2018,3,20,17,45,0.0,15.5,3.0,12.0,15.5,11.78,3.97
2018,3,20,18,0,0.0,8.0,3.1,11.9,8.0,6.06,0.0
2018,3,20,18,15,0.0,4.0,3.1,11.9,4.0,3.15,0.0
2018,3,20,18,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.27,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.0,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.2,6.0,4.54,0.0
2018,3,21,7,15,0.0,9.5,1.65,13.4,9.5,7.2,0.79
2018,3,21,7,30,0.0,13.0,1.7,13.6,13.0,9.87,3.24
2018,3,21,7,45,0.0,15.0,1.75,13.8,15.0,11.4,4.63
2018,3,21,8,0,0.0,17.0,1.8,14.0,17.0,12.93,6.0
2018,3,21,8,15,0.0,18.0,1.85,14.2,18.0,13.71,6.66
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,14.48,7.32
2018,3,21,8,45,0.0,25.5,1.9,14.6,25.5,19.47,10.98
2018,3,21,9,0,0.0,32.0,1.9,14.8,32.0,24.47,15.17
2018,3,21,9,15,0.0,47.0,1.95,15.0,47.0,36.03,24.85
2018,3,21,9,30,0.0,62.0,2.0,15.2,62.0,47.63,34.48
2018,3,21,9,45,0.0,78.5,2.1,15.45,78.5,60.44,45.01
2018,3,21,10,0,0.0,95.0,2.2,15.7,95.0,73.27,55.47
2018,3,21,10,15,1.0,118.5,2.4,15.95,119.0,91.72,70.46
2018,3,21,10,30,2.0,142.0,2.6,16.2,143.0,110.5,85.61
2018,3,21,10,45,5.0,179.0,2.8,16.5,182.5,141.25,110.33
2018,3,21,11,0,8.0,216.0,3.0,16.8,222.0,172.97,135.59
2018,3,21,11,15,11.5,238.0,3.1,16.85,247.0,194.11,152.36
2018,3,21,11,30,15.0,260.0,3.2,16.9,272.0,216.06,169.74
2018,3,21,11,45,16.0,268.0,3.35,17.0,280.5,225.33,177.0
2018,3,21,12,0,17.0,276.0,3.5,17.1,289.0,234.8,184.45
2018,3,21,12,15,16.5,272.5,3.45,17.05,285.5,233.39,183.36
2018,3,21,12,30,16.0,269.0,3.4,17.0,282.0,231.81,182.17
2018,3,21,12,45,14.5,259.5,3.4,17.0,271.0,223.94,176.0
2018,3,21,13,0,13.0,250.0,3.4,17.0,260.0,215.78,169.63
2018,3,21,13,15,20.5,267.0,3.45,16.95,282.5,239.7,189.07
2018,3,21,13,30,28.0,284.0,3.5,16.9,305.0,285.99,225.97
2018,3,21,13,45,27.0,269.0,3.5,16.85,289.0,273.18,216.11
2018,3,21,14,0,26.0,254.0,3.5,16.8,273.0,259.92,206.04
2018,3,21,14,15,51.5,269.5,3.55,16.8,304.5,305.67,243.59
2018,3,21,14,30,77.0,285.0,3.6,16.8,336.0,353.18,282.15
2018,3,21,14,45,81.0,271.5,3.6,16.8,322.5,346.68,277.76
2018,3,21,15,0,85.0,258.0,3.6,16.8,309.0,339.82,273.29
2018,3,21,15,15,103.0,246.0,3.6,16.8,303.5,348.54,281.68
2018,3,21,15,30,121.0,234.0,3.6,16.8,298.0,379.63,307.48
2018,3,21,15,45,120.0,206.0,3.65,16.45,264.5,347.28,283.3
2018,3,21,16,0,119.0,178.0,3.7,16.1,231.0,313.86,258.05
2018,3,21,16,15,117.0,150.0,3.7,15.95,197.0,278.43,230.43
2018,3,21,16,30,115.0,122.0,3.7,15.8,163.0,241.97,201.39
2018,3,21,16,45,98.0,95.5,3.7,15.6,126.5,193.56,161.27
2018,3,21,17,0,81.0,69.0,3.7,15.4,90.0,145.27,120.39
2018,3,21,17,15,70.5,54.5,3.7,15.25,70.0,118.67,97.11
2018,3,21,17,30,60.0,40.0,3.7,15.1,50.0,92.37,73.56
2018,3,21,17,45,44.0,28.0,3.75,15.0,34.0,66.41,49.33
2018,3,21,18,0,28.0,16.0,3.8,14.9,18.0,38.6,11.8
2018,3,21,18,15,15.5,9.0,3.85,14.85,10.0,16.18,0.0
2018,3,21,18,30,3.0,2.0,3.9,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,3.95,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.0,9.0,3.75,13.65,9.0,7.08,0.0
2018,3,22,6,30,2.0,18.0,3.8,13.7,18.0,13.68,0.0
2018,3,22,6,45,10.0,37.0,3.85,13.75,38.5,27.4,17.4
2018,3,22,7,0,18.0,56.0,3.9,13.8,59.0,40.83,30.21
2018,3,22,7,15,22.5,59.5,3.95,13.8,64.5,44.44,33.93
2018,3,22,7,30,27.0,63.0,4.0,13.8,70.0,47.67,37.07
2018,3,22,7,45,13.5,40.5,4.0,13.85,44.0,32.0,23.11
2018,3,22,8,0,0.0,18.0,4.0,13.9,18.0,13.7,6.67
2018,3,22,8,15,0.0,31.5,4.05,13.9,31.5,24.04,15.91
2018,3,22,8,30,0.0,45.0,4.1,13.9,45.0,34.42,25.12
2018,3,22,8,45,88.5,102.5,4.2,13.85,149.0,77.94,58.87
2018,3,22,9,0,177.0,160.0,4.3,13.8,253.0,130.38,96.88
2018,3,22,9,15,216.5,181.0,4.35,13.65,304.5,167.79,125.35
2018,3,22,9,30,256.0,202.0,4.4,13.5,356.0,211.02,160.34
2018,3,22,9,45,230.5,217.5,4.5,13.35,362.5,235.9,183.4
2018,3,22,10,0,205.0,233.0,4.6,13.2,369.0,257.78,203.62
2018,3,22,10,15,410.5,214.5,4.6,13.15,503.0,356.12,282.08
2018,3,22,10,30,616.0,196.0,4.6,13.1,637.0,477.61,379.71
2018,3,22,10,45,759.0,149.5,4.65,13.0,710.5,558.97,446.76
2018,3,22,11,0,902.0,103.0,4.7,12.9,784.0,647.23,519.08
2018,3,22,11,15,811.5,145.0,4.75,12.95,767.5,680.27,545.56
2018,3,22,11,30,721.0,187.0,4.8,13.0,751.0,702.26,562.62
2018,3,22,11,45,559.5,263.5,4.85,13.1,704.0,682.89,546.19
2018,3,22,12,0,398.0,340.0,4.9,13.2,657.0,639.56,510.84
2018,3,22,12,15,536.5,279.0,4.95,13.3,706.5,738.67,589.49
2018,3,22,12,30,675.0,218.0,5.0,13.4,756.0,835.32,664.72
2018,3,22,12,45,782.0,167.5,5.05,13.5,785.5,902.58,715.12
2018,3,22,13,0,889.0,117.0,5.1,13.6,815.0,965.44,760.61
2018,3,22,13,15,902.0,109.5,5.2,13.65,805.5,994.85,782.43
2018,3,22,13,30,915.0,102.0,5.3,13.7,796.0,1020.7,802.05
2018,3,22,13,45,912.5,99.5,5.35,13.7,774.0,1032.87,811.86
2018,3,22,14,0,910.0,97.0,5.4,13.7,752.0,1040.96,819.04
2018,3,22,14,15,903.0,95.5,5.45,13.6,722.5,1041.53,821.38
2018,3,22,14,30,896.0,94.0,5.5,13.5,693.0,1038.03,821.04
2018,3,22,14,45,885.5,92.5,5.55,13.35,657.0,1026.95,815.59
2018,3,22,15,0,875.0,91.0,5.6,13.2,621.0,1012.03,807.51
2018,3,22,15,15,858.0,88.5,5.6,13.2,578.0,998.2,799.52
2018,3,22,15,30,841.0,86.0,5.6,13.2,535.0,968.0,779.53
2018,3,22,15,45,821.0,83.5,5.6,12.75,489.0,931.63,756.21
2018,3,22,16,0,801.0,81.0,5.6,12.3,443.0,892.38,730.33
2018,3,22,16,15,772.0,77.0,5.5,11.95,393.0,840.38,693.28
2018,3,22,16,30,743.0,73.0,5.4,11.6,343.0,786.6,653.95
2018,3,22,16,45,698.0,68.0,5.3,11.3,290.5,723.25,605.63
2018,3,22,17,0,653.0,63.0,5.2,11.0,238.0,654.3,550.88
2018,3,22,17,15,578.5,56.5,5.05,10.6,186.5,561.34,474.11
2018,3,22,17,30,504.0,50.0,4.9,10.2,135.0,472.1,396.88
2018,3,22,17,45,379.5,40.0,4.7,9.85,91.5,349.25,285.45
2018,3,22,18,0,255.0,30.0,4.5,9.5,48.0,225.28,114.73
2018,3,22,18,15,141.5,18.0,4.4,9.35,26.5,96.93,0.0
2018,3,22,18,30,28.0,6.0,4.3,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.2,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,23,6,15,90.0,13.0,1.8,8.4,19.0,10.23,0.0
2018,3,23,6,30,180.0,26.0,1.8,9.1,38.0,19.73,2.88
2018,3,23,6,45,323.0,37.5,1.8,9.75,82.0,30.81,20.91
2018,3,23,7,0,466.0,49.0,1.8,10.4,126.0,40.34,30.33
2018,3,23,7,15,534.0,57.0,1.9,10.7,175.0,46.59,36.38
2018,3,23,7,30,602.0,65.0,2.0,11.0,224.0,52.87,42.22
2018,3,23,7,45,652.5,70.0,2.05,11.35,276.0,56.71,45.67
2018,3,23,8,0,703.0,75.0,2.1,11.7,328.0,60.59,49.04
2018,3,23,8,15,671.0,92.0,2.15,11.95,362.0,71.39,58.5
2018,3,23,8,30,639.0,109.0,2.2,12.2,396.0,81.5,67.22
2018,3,23,8,45,631.0,125.0,2.3,12.4,434.0,110.85,75.98
2018,3,23,9,0,623.0,141.0,2.4,12.6,472.0,168.22,109.9
2018,3,23,9,15,501.5,183.5,2.45,12.8,464.0,219.84,155.39
2018,3,23,9,30,380.0,226.0,2.5,13.0,456.0,257.74,192.94
2018,3,23,9,45,433.5,227.5,2.6,13.2,505.0,307.56,234.09
2018,3,23,10,0,487.0,229.0,2.7,13.4,554.0,363.16,280.4
2018,3,23,10,15,633.5,190.0,2.85,13.55,633.5,437.35,340.46
2018,3,23,10,30,780.0,151.0,3.0,13.7,713.0,522.52,409.51
2018,3,23,10,45,786.5,154.5,3.1,13.85,737.0,578.27,455.58
2018,3,23,11,0,793.0,158.0,3.2,14.0,761.0,633.01,499.75
2018,3,23,11,15,797.5,160.5,3.35,14.1,777.5,684.34,540.55
2018,3,23,11,30,802.0,163.0,3.5,14.2,794.0,733.95,579.22
2018,3,23,11,45,830.5,151.5,3.6,14.3,811.0,787.26,620.16
2018,3,23,12,0,859.0,140.0,3.7,14.4,828.0,839.66,659.01
2018,3,23,12,15,765.0,181.0,3.8,14.35,794.0,844.76,662.65
2018,3,23,12,30,671.0,222.0,3.9,14.3,760.0,835.09,654.95
2018,3,23,12,45,613.5,243.5,3.95,14.3,731.5,830.45,651.35
2018,3,23,13,0,556.0,265.0,4.0,14.3,703.0,815.12,639.98
2018,3,23,13,15,500.0,276.5,4.05,14.25,664.5,792.28,623.32
2018,3,23,13,30,444.0,288.0,4.1,14.2,626.0,764.64,603.0
2018,3,23,13,45,483.0,266.0,4.15,14.15,624.0,793.74,626.91
2018,3,23,14,0,522.0,244.0,4.2,14.1,622.0,820.53,648.81
2018,3,23,14,15,571.5,217.5,4.2,13.95,615.0,850.3,673.44
2018,3,23,14,30,621.0,191.0,4.2,13.8,608.0,887.26,702.43
2018,3,23,14,45,638.5,172.5,4.2,13.7,581.0,887.53,704.05
2018,3,23,15,0,656.0,154.0,4.2,13.6,554.0,883.75,703.15
2018,3,23,15,15,721.5,126.5,4.2,13.6,538.0,913.22,726.37
2018,3,23,15,30,787.0,99.0,4.2,13.6,522.0,929.28,739.77
2018,3,23,15,45,791.5,89.0,4.15,13.25,482.0,908.55,727.35
2018,3,23,16,0,796.0,79.0,4.1,12.9,442.0,883.87,712.16
2018,3,23,16,15,760.0,76.5,3.95,12.65,390.5,827.42,672.26
2018,3,23,16,30,724.0,74.0,3.8,12.4,339.0,769.56,630.49
2018,3,23,16,45,620.5,75.5,3.65,12.15,278.0,665.17,551.41
2018,3,23,17,0,517.0,77.0,3.5,11.9,217.0,557.94,467.23
2018,3,23,17,15,378.5,68.5,3.3,11.5,159.0,413.14,348.59
2018,3,23,17,30,240.0,60.0,3.1,11.1,101.0,287.05,239.99
2018,3,23,17,45,181.5,44.0,2.9,10.7,69.0,218.08,176.6
2018,3,23,18,0,123.0,28.0,2.7,10.3,37.0,146.46,80.88
2018,3,23,18,15,72.5,17.0,2.65,10.15,21.0,55.63,0.0
2018,3,23,18,30,22.0,6.0,2.6,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.0,3.0,2.6,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,5,45,8.5,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,24,6,0,17.0,5.0,1.7,8.2,4.0,0.0,0.0
2018,3,24,6,15,17.0,5.5,1.8,8.65,5.5,4.33,0.0
2018,3,24,6,30,17.0,6.0,1.9,9.1,7.0,4.78,0.0
2018,3,24,6,45,31.5,10.0,1.95,9.55,14.5,7.92,1.24
2018,3,24,7,0,46.0,14.0,2.0,10.0,22.0,11.04,4.26
2018,3,24,7,15,46.5,27.5,2.1,10.15,38.0,21.95,14.27
2018,3,24,7,30,47.0,41.0,2.2,10.3,54.0,31.93,23.43
2018,3,24,7,45,89.5,88.5,2.25,10.5,119.0,64.75,53.09
2018,3,24,8,0,132.0,136.0,2.3,10.7,184.0,94.57,79.63
2018,3,24,8,15,237.5,153.0,2.35,10.9,255.0,103.79,87.52
2018,3,24,8,30,343.0,170.0,2.4,11.1,326.0,115.46,97.48
2018,3,24,8,45,430.0,170.0,2.5,11.3,386.5,128.27,94.74
2018,3,24,9,0,517.0,170.0,2.6,11.5,447.0,173.42,119.0
2018,3,24,9,15,464.5,198.5,2.7,11.65,462.5,223.15,160.41
2018,3,24,9,30,412.0,227.0,2.8,11.8,478.0,266.63,199.89
2018,3,24,9,45,448.0,232.5,2.95,12.0,521.0,315.51,241.25
2018,3,24,10,0,484.0,238.0,3.1,12.2,564.0,368.49,286.22
2018,3,24,10,15,604.5,206.5,3.2,12.3,632.0,437.27,342.64
2018,3,24,10,30,725.0,175.0,3.3,12.4,700.0,514.65,406.04
2018,3,24,10,45,764.0,166.5,3.45,12.5,736.0,576.67,457.35
2018,3,24,11,0,803.0,158.0,3.6,12.6,772.0,639.04,508.04
2018,3,24,11,15,797.5,164.0,3.7,12.6,784.5,687.2,546.69
2018,3,24,11,30,792.0,170.0,3.8,12.6,797.0,732.7,582.52
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,806.33,640.13
