Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,951.68,662.61
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,969.11,676.61
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,982.67,688.61
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,982.74,691.48
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,993.79,701.35
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,975.7,693.62
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,953.43,683.53
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,951.37,686.96
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,944.95,687.28
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,902.08,661.27
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,864.09,638.59
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,810.61,609.69
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,755.78,578.27
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,718.49,556.39
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,678.88,531.94
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,636.03,504.22
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,591.26,473.94
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,520.34,421.69
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,451.67,368.46
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,369.5,301.38
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,290.62,234.33
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,205.62,158.43
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,122.43,42.93
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,44.35,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,7.87,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,12.72,0.27
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,17.76,9.56
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,22.88,14.65
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,27.28,18.84
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,36.56,27.29
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,45.2,35.04
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,54.08,42.87
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,62.63,50.27
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,75.31,61.18
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,87.83,71.81
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,101.91,83.65
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,115.8,95.17
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,134.43,105.53
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,154.3,120.83
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,184.56,143.8
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,223.51,173.58
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,278.8,213.65
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,349.13,266.3
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,422.66,321.38
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,515.89,392.34
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,584.9,445.98
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,658.75,503.07
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,708.67,540.83
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,756.36,576.12
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,800.54,608.48
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,841.95,637.07
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,878.7,662.04
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,912.24,684.8
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,941.03,704.38
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,966.21,721.61
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,971.67,726.75
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,987.84,739.37
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,959.46,722.02
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,937.59,709.38
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,948.79,718.78
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,955.41,724.93
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,959.45,729.97
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,967.11,737.69
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,930.07,713.88
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,890.15,688.26
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,854.81,667.14
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,811.24,639.69
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,755.72,602.39
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,699.3,563.58
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,650.41,529.29
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,600.67,493.27
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,527.75,436.73
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,457.18,379.89
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,372.68,309.19
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,292.78,239.84
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,208.77,163.88
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,127.3,55.25
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,48.03,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,10.23,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,19.57,5.46
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,29.22,19.7
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,39.54,29.72
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,50.27,39.79
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,66.95,55.01
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,82.48,68.92
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,94.46,79.38
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,106.22,89.44
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,124.22,104.77
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,137.17,115.45
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,135.94,113.77
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,133.49,111.11
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,145.59,100.18
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,187.24,117.38
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,246.61,161.22
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,310.24,213.33
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,370.0,265.8
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,429.61,317.58
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,487.28,366.93
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,543.91,413.95
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,598.28,457.67
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,650.92,498.7
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,699.1,535.74
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,744.95,570.19
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,787.63,601.84
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,827.5,629.94
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,862.28,653.81
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,893.83,675.45
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,921.1,694.33
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,944.8,710.88
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,962.51,724.11
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,976.36,734.92
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,983.9,741.36
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,987.49,745.36
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,984.23,745.05
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,977.09,742.32
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,962.22,734.99
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,956.66,734.17
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,930.88,718.05
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,901.84,699.79
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,863.48,676.97
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,822.67,651.93
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,777.83,622.36
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,726.77,587.5
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,664.1,542.87
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,601.81,497.16
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,528.98,440.34
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,458.61,383.08
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,373.07,311.08
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,292.27,240.63
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,205.94,162.76
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,123.83,61.31
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,44.44,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,11.02,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,21.17,7.87
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,31.88,22.11
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,44.48,34.15
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,57.19,45.99
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,71.43,58.99
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,84.23,70.44
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,100.84,85.05
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,115.67,97.83
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,127.88,108.11
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,142.53,120.38
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,152.45,128.39
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,154.81,129.83
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,179.59,135.01
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,220.18,160.04
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,254.54,182.87
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,303.81,221.01
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,354.97,261.47
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,421.81,316.3
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,480.53,367.17
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,538.76,416.48
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,592.92,461.45
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,645.57,504.0
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,694.49,542.79
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,741.22,579.05
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,784.83,612.47
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,825.79,642.2
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,861.02,667.26
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,893.03,690.02
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,920.76,709.52
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,944.92,726.57
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,963.54,740.28
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,978.3,751.48
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,987.26,758.66
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,992.25,763.28
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,990.38,763.34
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,984.61,760.88
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,971.47,753.58
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,954.62,743.82
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,942.02,736.76
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,913.59,718.45
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,877.94,696.0
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,839.63,671.35
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,792.61,639.46
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,743.86,605.68
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,689.31,566.72
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,630.2,523.07
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,559.09,467.73
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,490.07,411.18
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,405.6,339.59
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,326.66,270.1
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,232.05,184.92
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,147.12,81.19
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,56.77,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,6.29,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,14.56,4.33
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,22.8,14.09
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,32.04,22.78
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,41.19,31.22
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,55.82,44.4
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,71.01,57.84
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,86.42,71.27
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,100.03,82.89
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,113.58,94.3
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,126.83,105.29
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,130.74,108.17
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,139.94,115.55
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,139.39,96.33
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,181.23,111.5
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,245.47,161.38
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,304.09,211.05
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,357.39,259.01
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,411.36,306.51
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,470.62,355.51
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,534.51,407.21
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,588.51,450.8
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,641.49,492.48
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,683.06,524.18
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,719.84,551.5
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,760.14,581.49
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,798.02,609.23
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,835.71,636.77
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,871.05,662.01
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,907.13,687.04
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,940.28,710.04
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,957.89,723.12
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,971.67,733.87
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,978.21,739.5
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,980.81,742.67
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,969.44,736.79
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,954.17,728.45
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,938.97,720.59
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,928.55,716.09
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,892.94,692.84
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,854.65,667.72
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,818.9,645.43
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,780.66,620.94
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,739.91,593.58
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,697.28,564.29
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,639.72,522.98
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,582.12,479.68
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,510.43,423.3
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,437.04,363.73
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,356.4,295.95
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,282.14,231.29
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,197.87,156.35
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,111.4,64.29
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,41.69,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,14.16,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,24.11,11.82
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,34.66,24.41
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,43.94,33.32
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,53.12,41.86
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,60.48,48.56
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,70.06,57.04
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,72.36,58.92
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,74.9,60.93
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,77.22,62.7
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,79.53,64.44
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,101.17,82.95
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,119.41,98.3
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,160.6,121.2
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,199.36,155.41
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,205.81,160.45
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,210.06,164.09
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,218.52,170.32
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,228.13,177.76
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,292.6,228.16
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,363.49,282.99
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,344.62,268.66
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,321.04,250.3
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,365.5,284.99
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,421.62,328.14
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,490.54,381.3
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,575.46,445.54
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,673.94,521.79
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,770.03,595.33
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,729.97,565.48
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,683.39,531.21
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,580.2,452.77
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,449.02,351.18
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,526.99,414.23
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,605.84,476.34
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,596.41,469.99
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,585.29,462.85
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,535.7,425.18
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,463.06,369.72
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,455.44,365.3
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,446.78,359.83
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,495.6,401.22
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,517.86,422.04
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,562.7,460.24
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,579.14,476.53
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,596.88,492.79
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,598.65,496.22
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,538.4,448.47
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,479.04,399.94
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,395.9,329.81
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,318.08,261.82
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,227.35,180.99
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,147.0,91.22
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,56.55,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,14.16,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,25.2,13.4
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,36.84,26.45
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,45.2,34.57
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,53.57,42.42
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,63.37,51.32
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,70.13,57.33
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,74.57,61.11
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,78.94,64.74
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,84.58,69.41
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,89.86,73.73
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,114.14,94.5
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,142.58,118.54
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,148.2,111.39
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,157.47,119.06
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,139.21,106.47
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,114.56,88.86
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,139.21,108.53
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,164.68,128.67
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,224.09,175.25
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,293.82,230.13
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,371.34,290.63
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,455.03,354.91
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,457.17,356.51
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,459.28,358.0
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,534.47,416.73
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,608.35,473.73
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,745.07,578.78
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,869.45,671.2
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,887.64,683.28
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,901.33,693.08
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,869.68,669.95
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,815.85,629.81
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,859.14,663.58
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,896.37,692.4
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,938.84,723.42
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,972.03,747.53
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,959.31,740.26
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,942.91,730.85
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,930.67,724.05
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,902.93,706.29
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,867.19,683.98
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,828.79,659.42
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,782.88,628.32
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,735.25,595.37
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,682.87,558.03
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,626.34,516.45
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,557.49,463.38
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,490.57,409.02
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,410.76,341.88
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,336.07,276.52
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,245.38,195.77
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,165.42,107.44
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,66.52,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,6.69,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,13.38,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,23.7,12.89
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,34.46,24.56
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,45.23,34.76
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,55.76,44.52
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,64.67,52.61
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,73.49,60.41
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,82.09,67.85
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,90.27,74.78
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,116.34,97.22
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,141.89,118.81
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,156.08,130.4
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,169.85,141.53
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,186.06,141.04
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,224.11,164.97
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,260.49,193.71
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,295.16,222.64
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,325.18,248.13
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,355.56,273.4
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,406.37,312.47
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,470.29,361.99
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,523.84,403.76
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,580.74,447.54
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,638.02,491.86
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,702.19,540.72
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,759.97,584.86
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,814.89,626.49
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,850.59,651.17
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,870.53,665.04
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,895.85,682.84
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,917.71,698.24
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,948.12,720.13
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,960.13,729.47
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,967.02,735.62
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,970.04,739.31
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,981.42,749.06
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,974.18,746.1
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,959.13,737.99
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,940.42,727.41
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,914.52,711.03
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,885.45,692.41
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,847.82,668.98
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,813.53,647.6
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,764.81,614.7
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,714.76,580.12
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,655.51,537.5
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,596.37,493.47
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,526.38,438.39
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,458.55,383.09
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,364.09,303.95
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,283.88,234.14
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,199.52,159.3
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,115.29,76.24
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,45.28,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,7.87,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,14.97,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,26.09,15.28
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,37.16,27.06
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,47.37,36.77
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,57.48,46.14
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,63.39,51.53
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,71.63,58.81
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,76.92,63.27
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,82.02,67.46
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,81.71,66.83
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,81.69,66.46
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,83.61,67.79
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,92.67,75.3
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,128.32,80.04
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,186.18,112.98
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,244.27,157.42
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,303.79,207.87
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,365.83,261.7
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,424.69,312.79
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,482.02,361.92
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,538.42,408.84
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,592.12,451.98
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,644.25,492.48
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,693.45,530.06
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,740.41,565.02
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,782.34,595.6
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,821.44,622.78
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,857.54,647.35
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,890.54,669.76
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,898.19,675.55
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,916.94,689.22
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,904.07,681.45
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,874.59,660.75
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,864.88,655.58
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,848.41,645.55
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,836.45,639.35
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,821.47,630.98
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,806.06,622.7
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,787.54,612.18
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,715.59,559.72
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,622.91,491.63
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,602.34,480.45
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,579.21,466.62
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,607.26,492.12
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,606.4,495.67
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,597.18,490.99
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,573.98,475.11
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,523.15,435.56
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,472.07,394.23
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,394.78,329.16
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,322.14,265.73
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,232.0,185.9
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,156.72,107.94
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,59.56,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,4.72,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,8.26,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,15.84,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,27.15,16.44
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,38.51,28.21
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,46.26,35.71
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,56.6,45.27
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,63.2,51.27
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,69.61,56.91
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,74.44,61.01
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,79.17,64.91
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,78.29,63.84
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,77.73,63.06
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,85.78,69.73
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,87.27,70.66
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,123.22,75.24
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,181.94,108.31
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,241.66,153.96
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,306.81,208.7
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,365.95,260.07
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,425.15,311.01
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,482.06,359.46
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,538.06,405.83
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,591.74,448.84
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,643.88,489.37
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,692.72,526.63
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,739.34,561.36
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,781.67,592.22
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,821.23,619.62
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,857.0,643.91
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,889.62,666.03
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,917.6,685.05
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,942.03,701.77
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,960.05,714.62
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,974.2,725.08
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,969.12,722.97
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,974.73,728.3
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,950.2,713.63
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,930.62,702.57
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,917.5,695.84
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,900.78,686.64
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,877.69,672.43
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,851.32,655.97
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,828.04,643.45
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,801.08,628.05
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,757.93,599.8
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,712.97,569.74
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,666.82,538.3
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,619.22,504.77
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,556.62,457.19
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,495.22,408.29
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,415.44,342.58
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,340.71,278.49
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,252.36,201.08
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,176.12,123.51
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,71.96,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,5.51,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,3.15,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,6.33,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,9.09,1.86
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,11.82,4.79
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,14.56,7.42
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,15.97,8.8
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,20.18,12.64
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,24.4,16.43
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,28.25,19.84
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,32.11,23.21
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,41.37,31.35
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,50.67,39.44
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,64.26,51.2
2018,5,3,8,30,0.0,101.0,2.7,13.6,101.0,77.44,62.48
2018,5,3,8,45,1.0,124.5,2.7,13.8,125.0,94.52,73.54
2018,5,3,9,0,2.0,148.0,2.7,14.0,149.0,111.83,87.47
2018,5,3,9,15,4.5,177.0,2.75,14.3,180.0,133.58,104.8
2018,5,3,9,30,7.0,206.0,2.8,14.6,211.0,155.87,122.44
2018,5,3,9,45,11.0,233.0,2.8,14.9,241.5,177.86,139.66
2018,5,3,10,0,15.0,260.0,2.8,15.2,272.0,200.69,157.46
2018,5,3,10,15,31.5,305.0,2.8,15.5,331.5,240.91,188.75
2018,5,3,10,30,48.0,350.0,2.8,15.8,391.0,286.78,224.21
2018,5,3,10,45,96.0,385.0,2.8,16.1,470.0,345.68,269.5
