Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,11.8,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,21.02,6.12
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,29.63,19.48
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,36.08,25.94
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,42.62,32.07
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,46.25,35.43
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,50.0,38.72
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,58.32,45.89
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,62.44,49.26
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,64.85,51.03
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,67.25,52.75
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,69.11,54.01
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,79.09,62.13
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,80.99,63.33
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,82.77,64.43
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,103.63,63.86
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,161.35,89.14
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,220.01,129.48
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,278.56,176.07
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,336.5,224.52
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,393.16,271.87
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,447.73,316.73
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,501.34,359.55
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,553.0,399.47
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,603.13,436.9
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,650.26,471.29
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,695.34,503.24
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,736.06,531.84
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,774.23,558.13
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,808.88,581.41
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,840.59,601.92
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,868.32,619.72
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,892.67,635.41
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,910.92,648.37
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,925.43,659.11
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,909.93,650.87
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,905.7,650.14
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,899.87,648.71
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,882.35,639.73
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,871.35,634.55
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,856.87,627.06
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,834.6,613.68
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,809.21,598.25
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,782.38,583.97
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,752.61,567.38
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,718.16,546.3
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,681.12,523.04
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,642.95,498.08
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,602.35,470.39
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,557.25,438.53
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,510.99,404.5
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,448.19,356.15
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,387.91,307.82
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,315.39,248.06
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,249.07,191.56
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,174.31,126.91
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,106.99,47.6
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,42.1,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,11.8,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,20.21,5.98
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,31.18,20.78
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,37.52,27.19
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,43.96,33.26
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,48.27,37.22
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,52.64,41.08
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,56.08,43.97
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,64.41,51.03
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,67.09,53.06
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,69.74,55.03
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,71.49,56.2
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,73.2,57.33
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,83.69,65.89
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,85.97,67.47
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,105.42,66.37
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,162.17,91.07
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,219.64,130.59
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,277.49,176.93
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,334.44,225.08
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,390.99,273.14
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,446.11,319.38
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,500.15,363.56
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,545.47,400.0
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,581.74,427.82
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,630.72,464.83
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,675.87,498.65
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,718.76,530.85
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,773.24,570.29
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,794.37,583.82
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,807.38,591.61
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,844.33,618.93
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,870.32,638.54
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,889.83,652.78
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,905.89,664.9
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,899.97,662.08
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,880.23,648.92
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,876.41,648.8
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,869.08,646.21
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,858.44,641.49
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,844.01,634.17
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,831.75,627.18
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,815.26,617.32
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,772.39,590.57
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,727.95,562.11
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,678.83,528.81
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,628.89,494.18
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,607.07,480.72
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,580.07,462.65
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,548.96,440.48
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,514.56,414.68
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,455.19,367.73
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,397.7,320.45
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,324.18,258.6
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,256.91,200.17
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,182.27,134.57
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,114.89,55.45
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,46.39,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,12.59,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,21.88,7.27
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,30.49,20.27
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,36.52,26.4
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,42.69,32.23
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,46.71,35.95
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,50.82,39.58
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,58.42,46.17
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,61.8,48.94
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,64.62,51.16
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,67.39,53.31
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,69.6,54.95
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,79.89,63.52
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,81.79,64.86
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,83.56,66.09
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,102.84,65.26
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,160.8,90.78
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,223.26,136.39
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,282.26,186.1
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,336.04,233.72
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,392.55,283.5
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,446.75,329.91
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,502.9,377.47
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,555.04,421.42
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,605.66,463.06
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,653.35,501.69
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,698.95,537.91
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,741.23,570.88
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,781.01,601.44
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,815.85,627.11
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,847.64,649.68
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,852.84,653.71
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,849.25,649.35
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,874.47,668.7
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,896.43,685.57
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,900.11,689.21
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,900.07,690.08
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,886.34,681.33
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,868.99,669.77
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,874.46,676.28
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,874.95,678.44
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,865.17,672.85
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,857.85,669.19
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,841.84,660.51
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,821.51,648.72
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,777.93,619.45
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,732.62,588.51
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,687.81,557.38
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,641.5,523.94
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,586.22,481.43
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,528.94,436.07
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,461.91,381.48
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,397.75,327.31
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,324.0,263.44
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,256.44,203.34
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,180.09,135.29
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,112.84,58.29
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,44.47,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,12.59,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,22.96,8.29
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,33.86,23.35
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,41.61,31.11
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,52.18,40.95
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,58.01,46.36
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,63.82,51.54
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,67.86,55.01
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,71.86,58.35
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,74.61,60.49
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,77.32,62.56
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,78.84,63.58
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,87.0,70.34
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,88.0,70.87
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,88.94,71.37
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,105.85,69.49
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,162.39,94.59
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,225.67,139.35
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,282.33,185.59
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,338.33,234.07
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,394.93,283.55
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,450.65,332.05
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,505.38,378.56
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,554.17,419.22
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,597.72,454.44
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,644.94,491.27
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,682.48,520.1
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,726.34,554.52
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,781.79,596.44
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,815.69,621.26
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,846.4,643.14
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,866.46,657.69
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,882.18,669.41
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,900.46,682.86
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,915.12,693.91
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,924.38,701.38
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,915.36,696.41
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,918.67,699.93
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,918.0,700.74
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,905.68,694.02
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,889.77,684.94
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,884.04,682.46
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,873.55,676.65
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,842.13,656.93
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,807.91,635.13
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,769.78,609.99
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,729.4,582.83
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,680.34,548.75
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,630.29,512.53
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,577.69,472.66
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,522.47,429.43
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,456.23,375.74
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,392.89,322.53
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,320.17,260.04
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,253.53,201.09
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,177.95,134.01
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,111.58,60.22
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,43.45,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,11.02,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,21.46,7.58
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,32.29,22.01
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,40.93,30.5
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,49.56,38.61
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,57.58,45.98
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,65.35,52.95
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,73.11,59.74
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,80.67,66.22
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,85.05,69.78
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,87.4,71.52
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,87.15,70.97
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,87.09,70.6
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,90.88,73.57
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,94.33,76.23
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,124.56,87.66
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,184.87,122.06
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,227.95,149.55
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,278.47,188.51
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,334.66,235.55
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,389.32,282.48
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,443.72,330.01
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,495.4,374.45
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,545.07,416.31
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,593.35,456.01
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,638.86,492.69
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,682.45,527.08
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,722.62,558.38
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,760.45,587.58
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,792.33,611.53
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,821.21,632.35
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,843.53,648.51
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,877.36,672.85
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,894.72,685.35
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,908.45,695.5
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,916.21,701.85
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,920.22,705.76
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,917.79,705.34
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,911.69,702.5
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,899.24,695.32
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,883.35,685.82
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,861.0,671.36
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,841.87,659.26
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,808.48,638.49
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,772.77,615.74
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,729.23,586.09
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,684.3,554.2
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,631.32,515.12
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,578.18,474.97
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,517.49,427.7
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,452.41,375.72
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,386.57,321.39
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,324.87,268.98
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,256.4,209.63
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,194.84,155.33
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,125.65,94.68
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,71.11,38.73
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,25.97,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,10.23,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,22.54,8.44
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,35.17,24.49
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,46.0,34.96
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,56.47,44.74
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,64.54,52.16
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,72.48,59.24
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,79.21,65.07
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,85.8,70.64
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,91.22,75.08
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,93.74,76.92
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,94.34,77.07
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,95.01,77.29
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,105.88,86.28
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,115.84,94.4
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,124.57,87.99
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,172.55,108.04
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,228.53,145.98
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,281.42,187.68
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,335.8,234.62
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,393.31,284.68
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,446.76,331.53
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,499.48,376.82
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,550.03,419.42
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,599.33,460.03
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,645.35,497.0
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,689.5,531.67
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,731.25,563.82
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,770.84,593.81
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,805.78,620.17
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,837.89,643.08
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,864.09,661.25
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,886.91,677.08
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,905.41,690.23
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,920.27,700.95
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,930.49,708.58
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,936.92,713.73
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,936.35,714.34
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,932.0,712.5
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,922.0,707.01
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,908.32,699.09
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,887.72,686.1
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,874.71,678.57
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,844.86,659.45
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,812.16,638.33
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,771.86,611.61
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,729.5,583.05
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,680.32,548.59
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,633.48,514.31
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,575.2,470.1
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,517.62,425.04
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,450.79,370.95
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,386.91,317.43
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,314.07,254.95
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,247.32,196.17
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,172.57,130.33
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,109.84,63.37
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,42.22,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,11.8,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,21.55,7.95
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,31.79,21.58
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,39.56,29.23
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,49.75,38.67
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,55.26,43.74
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,60.76,48.61
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,64.89,52.12
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,68.98,55.5
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,71.76,57.64
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,74.5,59.7
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,82.43,66.21
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,84.04,67.22
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,85.42,68.05
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,86.71,68.81
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,100.81,66.51
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,156.34,89.76
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,219.72,133.96
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,275.72,179.16
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,331.1,226.59
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,386.4,274.41
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,439.34,320.07
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,491.34,363.92
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,541.84,405.43
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,590.97,444.71
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,637.44,481.28
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,681.91,515.51
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,722.06,545.76
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,759.77,573.67
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,793.42,598.56
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,824.1,620.14
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,849.6,638.05
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,871.69,653.69
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,890.26,667.4
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,905.23,678.77
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,909.0,682.25
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,908.97,683.33
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,908.82,684.75
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,905.01,683.75
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,901.49,683.24
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,893.74,679.91
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,873.92,667.52
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,850.89,652.96
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,822.25,635.73
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,799.74,622.86
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,763.02,598.9
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,724.02,573.03
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,678.33,541.72
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,631.28,508.5
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,576.16,467.1
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,521.2,424.47
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,462.56,377.23
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,403.93,328.32
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,335.3,269.72
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,271.94,213.84
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,198.21,148.67
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,132.81,78.08
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,54.99,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,4.72,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,7.08,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,14.41,3.48
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,21.4,12.65
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,31.87,22.43
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,42.23,31.97
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,59.19,47.26
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,74.71,61.11
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,87.5,72.32
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,100.02,83.11
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,114.46,95.44
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,132.78,110.96
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,145.76,121.71
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,158.28,131.99
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,154.06,127.85
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,156.88,129.78
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,173.0,131.9
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,205.5,147.41
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,246.67,176.62
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,289.26,210.29
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,333.74,245.4
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,383.92,286.02
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,433.12,326.59
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,481.78,366.49
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,527.6,403.95
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,574.7,441.78
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,620.54,478.41
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,666.2,514.31
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,666.3,514.2
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,653.78,504.11
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,685.8,528.47
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,716.26,551.28
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,781.34,602.12
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,847.53,653.34
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,868.77,669.95
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,886.71,684.46
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,840.26,649.64
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,787.45,609.99
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,766.48,595.83
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,742.81,579.46
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,777.71,609.18
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,814.76,640.08
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,758.92,599.27
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,709.8,563.14
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,697.05,556.85
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,689.22,553.79
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,671.94,543.19
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,649.98,528.8
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,585.32,479.15
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,514.08,423.6
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,438.55,363.09
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,367.86,305.19
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,320.67,266.11
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,274.63,226.82
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,223.99,182.56
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,176.81,140.47
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,129.23,97.63
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,78.31,46.05
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,32.0,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,3.93,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,11.02,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,20.37,7.44
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,30.14,20.29
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,38.13,28.11
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,46.14,35.63
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,53.8,42.6
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,63.28,51.01
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,71.56,58.15
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,79.44,64.79
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,84.58,68.94
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,89.46,72.81
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,93.14,75.56
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,96.62,78.13
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,92.55,74.26
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,96.69,77.43
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,103.16,69.89
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,162.57,94.86
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,218.24,132.37
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,274.51,177.51
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,330.07,224.89
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,385.66,272.78
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,439.41,318.97
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,492.18,363.32
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,542.83,404.76
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,592.01,443.87
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,638.45,480.67
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,682.79,515.12
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,723.66,546.36
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,762.12,575.35
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,796.59,600.82
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,828.08,623.19
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,853.9,641.71
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,876.25,657.95
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,894.14,671.23
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,908.32,682.11
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,918.28,690.54
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,924.43,696.51
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,923.98,697.84
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,919.7,696.71
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,910.25,692.39
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,897.12,685.61
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,877.96,673.67
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,855.52,659.48
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,827.61,643.22
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,796.85,624.92
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,759.1,600.14
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,726.67,578.98
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,681.2,547.64
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,634.46,514.69
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,579.81,473.26
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,525.32,430.62
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,463.54,380.57
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,405.89,332.01
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,338.05,273.44
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,275.38,217.69
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,202.18,152.68
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,137.87,84.74
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,57.6,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,5.51,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,12.59,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,21.41,8.07
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,29.62,19.71
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,35.67,25.77
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,41.8,31.57
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,45.45,34.94
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,49.18,38.23
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,57.04,45.03
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,60.81,48.1
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,63.24,49.94
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,65.65,51.72
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,67.87,53.31
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,78.22,61.84
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,80.44,63.36
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,82.52,64.76
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,95.37,62.91
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,152.02,84.71
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,210.09,123.68
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,267.93,169.67
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,325.32,218.11
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,381.04,265.33
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,434.29,310.04
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,486.64,352.96
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,536.96,393.08
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,585.89,430.96
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,632.45,466.61
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,677.06,500.0
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,717.47,529.78
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,755.45,557.32
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,790.07,582.33
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,821.91,603.94
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,850.76,623.55
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,876.41,641.08
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,894.83,654.58
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,909.59,665.81
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,895.62,657.8
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,893.35,657.83
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,882.57,652.41
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,859.45,637.95
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,861.09,641.77
2018,6,11,15,0,729.0,168.0,3.2,25.7,733.0,858.08,641.57
2018,6,11,15,15,683.5,175.5,3.2,25.7,683.0,819.37,616.37
2018,6,11,15,30,638.0,183.0,3.2,25.7,633.0,778.41,588.96
2018,6,11,15,45,660.5,161.0,3.25,25.25,601.0,764.59,582.9
2018,6,11,16,0,683.0,139.0,3.3,24.8,569.0,746.25,572.9
2018,6,11,16,15,690.0,125.0,3.3,24.4,530.0,719.51,556.45
2018,6,11,16,30,697.0,111.0,3.3,24.0,491.0,689.39,537.39
2018,6,11,16,45,698.5,99.0,3.3,23.6,449.0,654.13,514.02
2018,6,11,17,0,700.0,87.0,3.3,23.2,407.0,616.06,487.65
2018,6,11,17,15,678.5,81.0,3.3,22.55,361.0,567.05,452.22
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,517.59,415.15
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,454.6,365.91
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,394.11,316.79
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,323.78,258.1
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,259.02,202.31
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,185.45,138.75
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,122.37,75.6
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,48.79,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,5.51,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
