Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,12.59,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.06,7.8
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.96,19.01
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,34.72,24.74
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,40.59,30.23
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,43.98,33.36
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,51.35,39.83
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,54.87,42.78
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,58.4,45.65
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,60.97,47.59
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,63.51,49.46
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,73.21,57.42
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,75.76,59.21
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,77.75,60.54
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,79.61,61.77
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,91.96,59.99
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,149.98,81.74
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,208.38,120.3
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,267.05,166.71
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,324.35,215.15
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,381.22,263.85
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,437.15,311.33
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,491.95,356.8
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,544.28,399.4
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,594.87,439.53
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,642.26,476.28
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,687.4,510.5
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,729.11,541.78
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,768.15,570.62
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,804.44,596.67
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,837.73,619.83
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,864.95,638.8
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,888.68,655.52
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,907.89,669.27
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,923.35,680.64
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,909.02,672.46
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,905.29,671.65
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,862.85,643.04
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,801.62,599.81
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,823.89,619.19
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,837.37,632.18
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,832.39,630.26
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,822.5,624.83
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,798.57,610.74
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,771.29,594.26
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,736.38,571.71
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,703.06,550.06
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,671.47,529.54
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,636.6,505.82
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,589.44,471.42
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,541.26,435.03
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,478.91,386.14
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,420.99,338.78
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,348.36,278.05
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,281.44,220.17
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,205.81,154.41
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,140.05,88.01
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,58.8,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,16.88,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,12.59,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.28,8.64
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.35,21.14
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,37.41,27.23
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,43.58,33.05
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,47.25,36.46
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,51.04,39.8
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,58.31,46.09
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,61.39,48.57
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,63.9,50.46
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,66.38,52.29
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,68.33,53.64
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,78.45,61.95
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,80.4,63.21
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,82.21,64.37
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,93.43,62.11
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,151.62,83.54
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,210.77,122.72
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,269.99,169.75
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,328.1,219.12
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,385.29,268.26
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,440.63,315.41
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,494.83,360.53
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,546.92,402.79
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,597.3,442.48
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,644.52,479.28
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,689.51,513.58
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,730.73,544.26
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,769.29,572.45
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,803.61,597.53
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,834.82,619.37
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,860.79,637.43
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,883.2,653.18
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,901.06,666.48
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,915.18,677.41
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,913.78,678.28
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,922.52,686.22
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,897.73,671.18
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,878.45,660.09
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,874.23,659.58
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,866.0,656.56
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,847.79,645.23
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,826.21,631.61
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,799.77,617.09
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,770.3,600.13
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,731.49,574.58
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,690.7,547.24
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,659.48,526.59
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,622.12,500.48
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,577.11,467.05
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,528.6,429.8
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,466.53,380.24
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,406.65,330.67
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,336.35,270.95
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,271.41,214.08
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,196.75,148.75
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,132.7,84.81
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,54.56,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,15.24,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,12.59,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,21.98,8.45
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,31.95,21.74
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,39.8,29.47
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.52,36.74
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,62.53,50.29
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,77.69,63.74
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,91.71,75.93
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,107.92,89.8
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,120.58,100.35
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,128.24,106.44
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,132.22,109.3
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,130.09,106.93
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,112.1,91.15
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,92.83,74.38
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,100.03,69.77
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,157.28,90.97
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,213.73,128.34
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,270.93,174.07
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,327.64,222.54
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,384.65,271.96
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,440.09,320.02
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,494.49,366.18
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,546.88,409.4
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,597.63,450.11
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,645.37,487.94
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,690.91,523.25
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,732.66,555.11
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,771.8,584.52
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,807.12,610.42
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,839.38,633.08
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,866.39,652.15
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,889.88,668.9
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,909.25,682.62
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,924.88,693.91
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,923.84,694.17
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,918.49,691.73
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,907.06,685.21
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,886.67,672.65
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,875.72,666.87
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,861.22,658.61
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,848.95,651.45
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,826.92,637.48
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,805.52,624.84
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,780.52,609.55
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,747.41,588.14
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,711.29,564.27
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,675.85,540.44
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,637.9,513.87
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,584.56,474.0
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,533.78,434.78
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,469.63,383.49
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,407.94,332.4
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,336.87,272.09
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,271.31,214.71
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,195.21,148.22
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,131.18,85.08
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,53.2,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,14.43,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,13.38,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,22.64,8.8
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,32.54,22.2
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,39.98,29.59
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,49.86,38.78
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,55.92,44.37
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,61.82,49.64
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,67.22,54.33
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,72.48,58.78
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,72.44,58.48
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,72.67,58.42
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,80.8,65.24
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,82.8,66.67
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,83.92,67.36
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,84.97,68.0
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,100.57,81.05
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,159.59,97.27
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,210.94,130.86
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,265.11,173.92
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,320.13,224.38
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,371.3,271.07
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,416.75,312.04
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,448.18,340.04
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,482.34,367.98
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,513.91,393.09
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,551.13,422.51
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,589.75,452.78
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,634.19,487.17
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,677.43,520.46
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,720.82,553.47
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,763.51,585.72
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,812.28,623.14
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,852.09,653.53
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,865.05,663.23
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,890.27,681.8
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,907.31,694.66
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,920.32,704.89
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,909.66,698.87
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,908.95,700.09
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,893.95,691.47
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,875.58,680.7
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,854.07,666.81
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,829.5,650.74
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,799.44,631.5
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,766.71,610.14
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,743.91,595.45
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,716.91,577.45
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,674.46,547.54
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,630.45,515.38
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,576.41,474.06
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,520.56,430.1
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,454.61,376.27
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,391.69,323.24
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,320.41,261.88
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,254.89,203.98
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,178.25,136.79
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,116.52,76.91
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,58.24,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,10.74,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,11.8,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,22.52,8.64
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,33.65,23.15
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,41.73,31.12
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,49.71,38.63
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,64.41,51.88
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,77.7,63.65
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,90.07,74.38
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,102.06,84.57
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,110.93,91.85
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,119.59,98.84
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,111.66,91.56
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,108.58,88.53
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,116.04,94.45
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,123.28,100.13
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,150.39,122.4
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,212.55,152.2
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,229.04,153.88
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,268.02,177.72
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,322.13,220.86
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,380.84,269.04
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,435.08,315.8
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,488.4,360.82
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,538.93,402.68
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,587.88,442.23
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,634.56,479.21
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,679.19,513.83
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,720.62,545.3
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,759.61,574.43
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,794.87,601.21
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,827.29,624.45
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,854.25,643.81
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,877.85,660.94
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,855.75,647.27
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,824.31,624.86
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,753.6,574.23
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,681.55,521.46
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,724.21,556.1
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,763.48,587.64
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,719.27,557.51
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,672.43,525.46
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,650.16,510.43
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,625.75,493.57
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,643.93,510.25
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,658.51,524.24
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,645.24,517.12
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,637.24,513.67
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,622.29,505.13
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,601.24,491.42
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,560.45,460.64
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,517.84,427.38
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,455.81,377.03
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,396.14,326.89
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,325.26,265.77
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,257.88,206.32
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,182.56,140.19
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,119.48,79.54
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,60.31,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,11.54,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,11.02,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,21.92,8.11
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,33.29,22.77
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,43.21,32.35
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,52.92,41.4
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,62.22,49.89
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,71.28,57.96
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,76.75,62.7
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,82.26,67.36
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,97.28,80.22
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,115.06,95.27
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,137.74,114.3
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,160.43,133.06
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,172.04,142.2
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,183.34,151.03
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,192.51,158.01
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,210.02,161.88
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,237.84,181.55
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,260.36,197.58
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,303.45,228.32
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,347.62,260.53
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,394.68,293.24
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,461.63,343.01
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,518.51,387.02
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,577.7,432.37
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,623.15,466.7
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,666.75,498.65
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,707.29,527.94
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,745.61,554.97
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,779.29,578.99
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,810.22,599.91
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,837.8,617.62
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,862.2,633.2
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,880.67,646.35
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,895.57,657.3
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,905.48,664.67
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,911.67,669.77
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,911.45,671.08
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,907.54,670.13
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,897.68,665.39
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,884.3,658.41
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,864.87,646.83
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,852.84,640.34
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,823.28,623.89
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,791.02,605.33
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,752.27,581.41
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,711.6,555.6
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,666.47,525.99
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,617.54,491.61
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,561.34,450.56
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,505.78,408.57
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,441.7,358.25
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,380.39,308.3
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,312.25,251.15
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,249.42,196.84
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,178.11,135.11
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,120.24,79.51
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,61.61,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,13.03,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.15,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,7.97,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,12.92,5.4
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,20.19,12.14
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,27.48,18.82
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,36.33,26.82
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,45.2,34.72
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,61.33,48.91
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,76.97,62.42
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,92.71,75.8
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,108.23,88.78
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,127.84,105.04
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,147.12,120.76
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,162.19,132.74
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,183.51,149.74
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,167.83,136.13
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,192.95,135.9
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,213.62,139.24
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,261.46,168.42
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,319.79,216.93
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,373.77,262.81
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,426.09,307.47
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,477.6,350.47
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,527.35,390.97
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,575.73,429.25
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,618.21,461.99
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,654.87,489.3
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,667.74,497.59
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,674.79,500.83
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,703.37,521.92
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,730.3,541.54
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,752.56,558.11
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,772.59,573.15
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,797.31,592.37
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,820.01,610.24
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,837.28,624.44
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,850.79,636.24
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,837.02,627.32
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,819.71,616.18
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,847.38,639.52
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,859.44,650.24
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,860.47,652.16
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,845.15,643.0
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,816.23,625.91
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,775.0,599.93
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,729.71,570.3
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,687.33,542.23
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,651.56,518.06
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,613.16,490.92
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,564.68,454.96
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,515.74,417.49
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,454.67,369.2
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,395.8,320.93
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,327.21,263.09
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,263.85,208.01
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,193.48,146.7
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,133.03,88.39
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,68.51,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,15.38,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,5.51,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.21,3.7
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.05,15.73
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.33,17.54
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.41,18.79
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,42.32,32.22
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,55.96,44.39
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,63.12,50.64
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,70.24,56.73
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,85.46,69.82
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,100.47,82.53
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,125.39,103.55
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,149.59,123.62
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,161.98,133.41
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,180.95,148.6
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,188.29,153.96
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,221.81,167.21
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,243.94,178.2
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,287.02,207.26
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,318.86,228.75
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,366.96,264.92
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,416.77,304.58
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,474.57,350.36
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,526.26,391.65
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,583.76,436.54
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,630.64,473.32
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,675.35,507.66
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,717.11,538.81
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,756.3,567.47
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,790.99,593.03
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,822.61,615.3
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,848.64,633.79
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,871.14,649.98
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,890.79,664.39
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,906.81,676.46
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,917.34,685.32
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,924.08,691.77
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,924.29,693.69
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,920.69,693.21
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,911.57,689.24
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,898.82,682.88
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,879.93,671.24
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,857.78,657.38
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,829.77,641.0
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,798.95,622.44
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,766.16,601.64
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,722.73,572.72
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,676.28,541.05
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,628.65,507.23
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,578.73,469.97
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,530.82,432.95
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,468.53,383.2
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,408.35,333.4
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,339.93,275.2
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,276.56,219.54
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,204.27,155.96
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,141.54,95.09
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,73.71,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,17.89,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,12.59,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,21.91,7.65
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.57,20.48
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,37.72,27.6
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,44.57,34.07
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,61.35,49.18
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,79.47,65.26
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,94.48,78.33
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,107.6,89.49
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,115.08,95.59
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,125.13,103.82
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,132.86,109.95
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,140.4,115.86
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,133.52,109.47
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,132.66,108.26
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,112.95,91.18
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,153.81,92.03
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,210.08,127.03
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,264.3,168.35
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,323.71,219.9
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,381.54,270.83
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,436.31,318.75
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,490.18,364.97
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,542.32,408.66
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,593.06,450.05
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,641.06,488.62
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,687.04,524.77
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,730.46,558.29
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,771.52,589.46
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,807.06,616.15
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,839.61,639.15
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,867.32,659.02
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,891.58,676.56
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,910.53,690.27
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,925.69,701.49
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,937.0,710.09
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,944.45,716.16
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,945.26,718.22
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,942.18,717.76
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,933.91,713.62
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,921.92,707.02
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,902.68,695.03
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,880.04,680.72
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,851.94,663.22
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,820.9,643.61
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,784.11,619.37
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,737.05,587.25
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,694.9,558.22
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,650.84,526.95
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,598.88,487.83
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,546.45,447.11
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,483.89,396.95
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,425.8,348.51
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,356.69,289.43
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,292.45,232.68
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,218.25,167.1
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,153.57,103.94
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,80.11,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,20.27,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,13.38,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,22.77,7.93
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.38,21.18
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,38.6,28.41
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,45.6,35.04
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,59.91,47.96
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,76.22,62.44
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,85.81,70.72
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,92.67,76.43
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,95.45,78.49
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,98.34,80.58
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,101.94,83.25
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,105.48,85.84
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,116.1,94.45
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,126.01,102.36
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,132.45,107.29
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,179.65,120.05
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,214.47,137.23
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,267.97,175.07
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,322.67,218.74
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,379.13,265.48
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,436.06,314.2
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,492.01,360.82
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,545.89,404.63
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,598.22,445.85
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,646.65,483.74
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,692.82,519.04
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,735.91,551.34
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,776.36,581.13
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,812.32,607.24
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,845.06,630.02
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,871.66,648.45
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,894.59,664.5
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,914.55,678.9
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,930.75,690.91
2018,6,21,13,45,922.0,114.5,3.3,23.25,951.5,936.24,695.89
2018,6,21,14,0,904.0,121.0,3.4,23.2,924.0,937.77,698.41
2018,6,21,14,15,870.0,133.5,3.4,23.1,886.0,926.51,691.93
2018,6,21,14,30,836.0,146.0,3.4,23.0,848.0,925.72,692.72
2018,6,21,14,45,830.5,140.5,3.4,22.9,813.5,915.92,687.46
2018,6,21,15,0,825.0,135.0,3.4,22.8,779.0,902.44,679.83
2018,6,21,15,15,818.5,128.5,3.4,22.8,740.0,883.45,668.27
2018,6,21,15,30,812.0,122.0,3.4,22.8,701.0,861.01,654.38
