Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,822.75,629.78
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,782.29,603.47
2018,6,21,16,15,742.0,113.0,3.3,22.05,555.5,744.81,579.22
2018,6,21,16,30,729.0,105.0,3.3,21.8,509.0,708.58,555.5
2018,6,21,16,45,736.0,93.5,3.3,21.55,468.5,674.38,532.89
2018,6,21,17,0,743.0,82.0,3.3,21.3,428.0,640.39,509.59
2018,6,21,17,15,726.5,76.5,3.25,20.8,382.5,594.03,475.78
2018,6,21,17,30,710.0,71.0,3.2,20.3,337.0,546.58,439.99
2018,6,21,17,45,666.5,67.0,3.15,19.85,287.5,486.63,392.81
2018,6,21,18,0,623.0,63.0,3.1,19.4,238.0,426.44,343.78
2018,6,21,18,15,556.5,57.0,2.95,18.75,190.0,355.23,284.34
2018,6,21,18,30,490.0,51.0,2.8,18.1,142.0,289.22,227.35
2018,6,21,18,45,388.5,42.5,2.6,17.4,101.5,213.09,161.51
2018,6,21,19,0,287.0,34.0,2.4,16.7,61.0,147.03,98.95
2018,6,21,19,15,170.0,21.5,2.4,16.35,35.0,76.78,0.0
2018,6,21,19,30,53.0,9.0,2.4,16.0,9.0,18.39,0.0
2018,6,21,19,45,26.5,4.5,2.4,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.65,13.15,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.6,13.5,18.0,11.8,0.0
2018,6,22,5,15,217.5,26.5,1.6,14.05,47.5,21.84,7.02
2018,6,22,5,30,333.0,38.0,1.6,14.6,77.0,31.25,20.88
2018,6,22,5,45,422.5,46.5,1.6,15.2,119.5,38.04,27.67
2018,6,22,6,0,512.0,55.0,1.6,15.8,162.0,44.89,34.08
2018,6,22,6,15,571.5,61.0,1.5,16.35,210.0,49.58,38.38
2018,6,22,6,30,631.0,67.0,1.4,16.9,258.0,54.31,42.54
2018,6,22,6,45,672.5,71.5,1.35,17.5,308.5,57.72,45.4
2018,6,22,7,0,714.0,76.0,1.3,18.1,359.0,66.16,52.55
2018,6,22,7,15,744.5,79.5,1.25,18.85,410.0,68.83,54.53
2018,6,22,7,30,775.0,83.0,1.2,19.6,461.0,71.48,56.44
2018,6,22,7,45,797.5,86.0,1.15,20.4,510.5,73.55,57.82
2018,6,22,8,0,820.0,89.0,1.1,21.2,560.0,75.56,59.14
2018,6,22,8,15,837.5,91.5,1.1,21.95,607.5,77.05,60.01
2018,6,22,8,30,855.0,94.0,1.1,22.7,655.0,87.57,68.45
2018,6,22,8,45,868.5,96.0,1.05,23.4,698.5,91.2,71.05
2018,6,22,9,0,882.0,98.0,1.0,24.1,742.0,148.64,83.06
2018,6,22,9,15,891.0,100.5,1.0,24.7,780.5,206.76,119.12
2018,6,22,9,30,900.0,103.0,1.0,25.3,819.0,265.19,163.64
2018,6,22,9,45,905.5,105.5,1.05,25.9,852.0,322.75,210.91
2018,6,22,10,0,911.0,108.0,1.1,26.5,885.0,379.75,258.36
2018,6,22,10,15,917.0,109.0,1.2,26.9,912.5,435.17,304.35
2018,6,22,10,30,923.0,110.0,1.3,27.3,940.0,489.59,348.52
2018,6,22,10,45,928.0,110.5,1.35,27.75,961.0,541.97,389.62
2018,6,22,11,0,933.0,111.0,1.4,28.2,982.0,592.82,428.29
2018,6,22,11,15,935.5,112.0,1.55,28.3,996.0,640.81,465.05
2018,6,22,11,30,938.0,113.0,1.7,28.4,1010.0,686.68,499.49
2018,6,22,11,45,939.0,112.5,1.8,28.5,1016.0,728.14,529.9
2018,6,22,12,0,940.0,112.0,1.9,28.6,1022.0,767.02,557.98
2018,6,22,12,15,938.0,113.0,2.05,28.6,1020.0,802.11,583.6
2018,6,22,12,30,936.0,114.0,2.2,28.6,1018.0,834.16,605.67
2018,6,22,12,45,932.0,115.0,2.35,28.6,1009.0,861.41,624.61
2018,6,22,13,0,928.0,116.0,2.5,28.6,1000.0,885.22,641.38
2018,6,22,13,15,925.0,115.5,2.6,28.55,984.5,905.0,655.36
2018,6,22,13,30,922.0,115.0,2.7,28.5,969.0,921.1,667.06
2018,6,22,13,45,888.5,130.0,2.8,28.4,937.0,920.27,668.01
2018,6,22,14,0,855.0,145.0,2.9,28.3,905.0,915.2,666.39
2018,6,22,14,15,793.5,171.0,2.95,28.2,858.5,906.72,662.29
2018,6,22,14,30,732.0,197.0,3.0,28.1,812.0,889.1,652.23
2018,6,22,14,45,729.5,187.0,3.05,27.95,778.5,878.21,646.86
2018,6,22,15,0,727.0,177.0,3.1,27.8,745.0,863.79,639.13
2018,6,22,15,15,726.5,165.5,3.1,27.8,708.5,846.16,628.61
2018,6,22,15,30,726.0,154.0,3.1,27.8,672.0,825.1,615.81
2018,6,22,15,45,723.0,143.0,3.15,27.4,631.5,799.08,600.84
2018,6,22,16,0,720.0,132.0,3.2,27.0,591.0,769.96,583.56
2018,6,22,16,15,719.5,120.0,3.15,26.6,549.0,738.77,564.17
2018,6,22,16,30,719.0,108.0,3.1,26.2,507.0,704.57,542.4
2018,6,22,16,45,717.0,96.5,3.1,25.8,463.0,666.96,518.03
2018,6,22,17,0,715.0,85.0,3.1,25.4,419.0,624.21,488.8
2018,6,22,17,15,697.0,79.5,3.05,24.75,374.0,580.42,457.65
2018,6,22,17,30,679.0,74.0,3.0,24.1,329.0,533.3,422.89
2018,6,22,17,45,633.5,70.5,2.95,23.45,280.5,471.82,375.6
2018,6,22,18,0,588.0,67.0,2.9,22.8,232.0,412.5,328.23
2018,6,22,18,15,520.5,60.0,2.8,22.0,185.0,341.27,269.9
2018,6,22,18,30,453.0,53.0,2.7,21.2,138.0,275.44,214.14
2018,6,22,18,45,352.0,43.5,2.6,20.35,98.0,200.36,150.32
2018,6,22,19,0,251.0,34.0,2.5,19.5,58.0,135.6,90.52
2018,6,22,19,15,147.0,21.0,2.5,19.1,33.0,70.23,0.0
2018,6,22,19,30,43.0,8.0,2.5,18.7,8.0,15.51,0.0
2018,6,22,19,45,21.5,4.0,2.5,18.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.5,1.75,16.3,9.0,0.0,0.0
2018,6,23,5,0,111.0,15.0,1.7,16.6,18.0,11.8,0.0
2018,6,23,5,15,230.5,26.0,1.75,17.2,47.5,21.46,6.32
2018,6,23,5,30,350.0,37.0,1.8,17.8,77.0,30.5,19.91
2018,6,23,5,45,440.0,44.0,1.85,18.4,119.0,36.14,25.62
2018,6,23,6,0,530.0,51.0,1.9,19.0,161.0,41.92,31.01
2018,6,23,6,15,588.5,56.0,1.85,19.5,209.0,45.98,34.72
2018,6,23,6,30,647.0,61.0,1.8,20.0,257.0,50.12,38.34
2018,6,23,6,45,688.0,64.5,1.8,20.5,307.0,57.32,44.49
2018,6,23,7,0,729.0,68.0,1.8,21.0,357.0,60.4,46.95
2018,6,23,7,15,758.5,71.0,1.8,21.75,407.5,62.91,48.81
2018,6,23,7,30,788.0,74.0,1.8,22.5,458.0,65.41,50.62
2018,6,23,7,45,810.0,76.5,1.8,23.2,507.5,67.38,51.96
2018,6,23,8,0,832.0,79.0,1.8,23.9,557.0,77.46,60.11
2018,6,23,8,15,849.0,81.0,1.85,24.6,604.0,79.45,61.39
2018,6,23,8,30,866.0,83.0,1.9,25.3,651.0,81.31,62.57
2018,6,23,8,45,879.0,84.5,1.9,26.0,694.0,84.04,64.47
2018,6,23,9,0,892.0,86.0,1.9,26.7,737.0,141.56,76.76
2018,6,23,9,15,901.5,88.0,1.9,27.35,776.0,199.86,112.66
2018,6,23,9,30,911.0,90.0,1.9,28.0,815.0,258.53,157.31
2018,6,23,9,45,917.5,92.0,1.9,28.65,848.0,316.52,204.92
2018,6,23,10,0,924.0,94.0,1.9,29.3,881.0,374.06,252.81
2018,6,23,10,15,930.0,94.5,1.9,29.75,908.5,429.69,298.84
2018,6,23,10,30,936.0,95.0,1.9,30.2,936.0,484.3,342.89
2018,6,23,10,45,940.5,96.0,1.95,30.65,957.5,537.29,384.54
2018,6,23,11,0,945.0,97.0,2.0,31.1,979.0,588.68,423.69
2018,6,23,11,15,948.0,97.0,2.05,31.3,993.0,636.66,459.71
2018,6,23,11,30,951.0,97.0,2.1,31.5,1007.0,682.48,493.25
2018,6,23,11,45,952.5,98.0,2.15,31.7,1014.5,725.74,524.19
2018,6,23,12,0,954.0,99.0,2.2,31.9,1022.0,766.46,552.71
2018,6,23,12,15,954.0,99.0,2.25,31.95,1021.5,802.54,577.57
2018,6,23,12,30,954.0,99.0,2.3,32.0,1021.0,835.62,599.16
2018,6,23,12,45,951.5,100.0,2.4,32.0,1013.0,864.35,618.4
2018,6,23,13,0,949.0,101.0,2.5,32.0,1005.0,889.63,635.49
2018,6,23,13,15,947.5,100.0,2.5,32.0,990.5,910.41,648.97
2018,6,23,13,30,946.0,99.0,2.5,32.0,976.0,927.46,660.15
2018,6,23,13,45,912.0,115.0,2.55,31.95,944.0,927.6,661.23
2018,6,23,14,0,878.0,131.0,2.6,31.9,912.0,923.42,659.78
2018,6,23,14,15,815.0,158.5,2.6,31.8,865.0,914.48,655.14
2018,6,23,14,30,752.0,186.0,2.6,31.7,818.0,896.44,644.73
2018,6,23,14,45,723.0,189.0,2.65,31.55,776.5,874.45,632.35
2018,6,23,15,0,694.0,192.0,2.7,31.4,735.0,849.33,617.87
2018,6,23,15,15,707.5,173.5,2.7,31.4,702.5,837.72,611.61
2018,6,23,15,30,721.0,155.0,2.7,31.4,670.0,822.03,602.61
2018,6,23,15,45,719.5,143.5,2.65,31.0,630.0,796.92,587.97
2018,6,23,16,0,718.0,132.0,2.6,30.6,590.0,768.62,571.14
2018,6,23,16,15,724.0,118.5,2.55,30.2,550.0,741.11,554.73
2018,6,23,16,30,730.0,105.0,2.5,29.8,510.0,706.59,533.24
2018,6,23,16,45,729.0,93.5,2.45,29.4,466.0,670.01,510.02
2018,6,23,17,0,728.0,82.0,2.4,29.0,422.0,630.64,483.95
2018,6,23,17,15,707.0,77.0,2.3,28.05,376.0,582.44,450.76
2018,6,23,17,30,686.0,72.0,2.2,27.1,330.0,535.86,417.49
2018,6,23,17,45,628.5,70.0,2.1,26.2,279.5,468.82,367.22
2018,6,23,18,0,571.0,68.0,2.0,25.3,229.0,404.91,317.53
2018,6,23,18,15,497.5,62.0,1.95,24.3,182.0,332.52,259.69
2018,6,23,18,30,424.0,56.0,1.9,23.3,135.0,265.95,204.59
2018,6,23,18,45,318.0,45.0,1.8,22.3,94.5,186.82,138.82
2018,6,23,19,0,212.0,34.0,1.7,21.3,54.0,123.01,81.54
2018,6,23,19,15,124.5,21.0,1.7,20.8,31.0,64.33,0.0
2018,6,23,19,30,37.0,8.0,1.7,20.3,8.0,14.25,0.0
2018,6,23,19,45,18.5,4.0,1.75,19.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,4,45,27.0,6.0,2.4,15.15,6.5,0.0,0.0
2018,6,24,5,0,54.0,12.0,2.5,15.3,13.0,9.44,0.0
2018,6,24,5,15,124.0,26.0,2.55,15.6,37.5,19.59,5.0
2018,6,24,5,30,194.0,40.0,2.6,15.9,62.0,30.0,19.62
2018,6,24,5,45,263.0,55.0,2.65,16.25,100.5,41.01,30.07
2018,6,24,6,0,332.0,70.0,2.7,16.6,139.0,51.88,40.06
2018,6,24,6,15,387.5,82.0,2.7,17.05,183.5,60.46,47.81
2018,6,24,6,30,443.0,94.0,2.7,17.5,228.0,68.92,55.25
2018,6,24,6,45,487.5,103.5,2.75,17.95,275.5,75.46,60.82
2018,6,24,7,0,532.0,113.0,2.8,18.4,323.0,81.88,66.16
2018,6,24,7,15,566.5,120.5,2.8,18.85,371.5,88.42,71.48
2018,6,24,7,30,601.0,128.0,2.8,19.3,420.0,92.38,74.52
2018,6,24,7,45,629.0,133.5,2.85,19.7,468.0,94.72,76.14
2018,6,24,8,0,657.0,139.0,2.9,20.1,516.0,96.96,77.66
2018,6,24,8,15,679.5,143.5,2.95,20.4,562.0,98.31,78.47
2018,6,24,8,30,702.0,148.0,3.0,20.7,608.0,99.56,79.19
2018,6,24,8,45,720.0,151.5,3.05,21.05,650.5,100.58,79.73
2018,6,24,9,0,738.0,155.0,3.1,21.4,693.0,152.81,92.78
2018,6,24,9,15,763.0,153.0,3.2,21.55,735.0,211.35,130.51
2018,6,24,9,30,788.0,151.0,3.3,21.7,777.0,264.43,171.43
2018,6,24,9,45,821.0,141.5,3.35,21.9,818.0,316.91,215.07
2018,6,24,10,0,854.0,132.0,3.4,22.1,859.0,374.77,264.12
2018,6,24,10,15,861.5,133.0,3.4,22.2,886.5,427.97,310.18
2018,6,24,10,30,869.0,134.0,3.4,22.3,914.0,480.44,354.75
2018,6,24,10,45,875.5,134.0,3.4,22.4,935.5,530.81,396.64
2018,6,24,11,0,882.0,134.0,3.4,22.5,957.0,579.91,436.41
2018,6,24,11,15,885.0,135.0,3.4,22.5,971.0,626.17,473.2
2018,6,24,11,30,888.0,136.0,3.4,22.5,985.0,670.49,507.64
2018,6,24,11,45,889.0,137.5,3.4,22.5,992.5,711.75,539.07
2018,6,24,12,0,890.0,139.0,3.4,22.5,1000.0,750.69,568.17
2018,6,24,12,15,893.0,136.5,3.4,22.5,1000.0,785.7,594.08
2018,6,24,12,30,896.0,134.0,3.4,22.5,1000.0,818.06,617.1
2018,6,24,12,45,898.5,132.0,3.35,22.5,994.0,847.54,637.09
2018,6,24,13,0,901.0,130.0,3.3,22.5,988.0,873.92,654.89
2018,6,24,13,15,896.5,129.5,3.3,22.5,972.0,892.26,667.54
2018,6,24,13,30,892.0,129.0,3.3,22.5,956.0,906.96,677.84
2018,6,24,13,45,885.0,129.5,3.3,22.45,933.5,916.62,684.99
2018,6,24,14,0,878.0,130.0,3.3,22.4,911.0,922.55,689.77
2018,6,24,14,15,870.0,128.5,3.3,22.3,881.5,922.01,690.46
2018,6,24,14,30,862.0,127.0,3.3,22.2,852.0,917.74,688.8
2018,6,24,14,45,850.0,127.0,3.3,22.1,817.0,907.63,683.31
2018,6,24,15,0,838.0,127.0,3.3,22.0,782.0,906.44,684.07
2018,6,24,15,15,826.0,124.5,3.3,22.0,742.5,886.65,671.85
2018,6,24,15,30,814.0,122.0,3.3,22.0,703.0,863.59,657.54
2018,6,24,15,45,795.0,120.0,3.4,21.55,658.0,831.98,638.9
2018,6,24,16,0,776.0,118.0,3.5,21.1,613.0,797.77,618.17
2018,6,24,16,15,753.0,114.5,3.5,20.8,565.0,756.42,591.13
2018,6,24,16,30,730.0,111.0,3.5,20.5,517.0,717.42,565.43
2018,6,24,16,45,701.0,107.0,3.55,20.15,467.0,667.85,531.28
2018,6,24,17,0,672.0,103.0,3.6,19.8,417.0,617.61,495.15
2018,6,24,17,15,636.0,97.0,3.55,19.35,367.0,560.16,452.33
2018,6,24,17,30,600.0,91.0,3.5,18.9,317.0,503.41,408.76
2018,6,24,17,45,551.5,84.5,3.45,18.45,268.5,439.87,358.33
2018,6,24,18,0,503.0,78.0,3.4,18.0,220.0,378.95,308.34
2018,6,24,18,15,411.0,68.0,3.25,17.55,169.0,291.65,235.59
2018,6,24,18,30,319.0,58.0,3.1,17.1,118.0,218.97,173.48
2018,6,24,18,45,248.0,45.0,3.0,16.65,83.5,160.2,122.07
2018,6,24,19,0,177.0,32.0,2.9,16.2,49.0,109.18,73.91
2018,6,24,19,15,105.5,20.0,2.85,15.95,28.5,58.2,0.0
2018,6,24,19,30,34.0,8.0,2.8,15.7,8.0,13.64,0.0
2018,6,24,19,45,17.0,4.0,2.7,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,36.5,7.0,3.05,13.75,8.0,0.0,0.0
2018,6,25,5,0,73.0,14.0,3.1,13.9,16.0,11.02,0.0
2018,6,25,5,15,142.0,25.0,3.1,14.2,38.0,18.92,4.31
2018,6,25,5,30,211.0,36.0,3.1,14.5,60.0,27.24,17.37
2018,6,25,5,45,223.5,44.5,3.15,14.8,81.0,33.4,23.6
2018,6,25,6,0,236.0,53.0,3.2,15.1,102.0,39.37,29.26
2018,6,25,6,15,118.0,67.5,3.15,15.4,92.0,49.17,38.15
2018,6,25,6,30,0.0,82.0,3.1,15.7,82.0,61.22,48.86
2018,6,25,6,45,2.0,100.0,3.0,16.0,101.0,74.07,60.09
2018,6,25,7,0,4.0,118.0,2.9,16.3,120.0,86.83,71.06
2018,6,25,7,15,4.0,133.5,2.85,16.65,135.5,97.86,80.32
2018,6,25,7,30,4.0,149.0,2.8,17.0,151.0,108.81,89.39
2018,6,25,7,45,4.0,160.5,2.7,17.35,162.5,117.13,96.08
2018,6,25,8,0,4.0,172.0,2.6,17.7,174.0,125.37,102.63
2018,6,25,8,15,9.5,195.0,2.6,18.05,201.0,140.98,115.35
2018,6,25,8,30,15.0,218.0,2.6,18.4,228.0,156.38,127.75
2018,6,25,8,45,22.0,248.5,2.6,18.75,264.0,176.15,143.65
2018,6,25,9,0,29.0,279.0,2.6,19.1,300.0,188.29,145.36
2018,6,25,9,15,48.5,311.5,2.65,19.4,349.0,216.03,165.51
2018,6,25,9,30,68.0,344.0,2.7,19.7,398.0,246.94,188.22
2018,6,25,9,45,162.0,365.0,2.75,20.05,501.0,287.15,215.7
2018,6,25,10,0,256.0,386.0,2.8,20.4,604.0,339.59,253.72
2018,6,25,10,15,452.5,314.0,2.8,20.6,714.5,388.29,288.47
2018,6,25,10,30,649.0,242.0,2.8,20.8,825.0,456.19,339.85
2018,6,25,10,45,780.5,176.5,2.85,21.05,893.5,515.34,386.48
2018,6,25,11,0,912.0,111.0,2.9,21.3,962.0,579.85,437.26
2018,6,25,11,15,915.5,111.0,2.95,21.45,976.0,626.84,474.48
2018,6,25,11,30,919.0,111.0,3.0,21.6,990.0,671.82,509.34
2018,6,25,11,45,921.5,110.5,3.05,21.75,997.0,713.59,541.09
2018,6,25,12,0,924.0,110.0,3.1,21.9,1004.0,752.95,570.45
2018,6,25,12,15,925.0,109.0,3.15,21.95,1003.5,788.23,596.6
2018,6,25,12,30,926.0,108.0,3.2,22.0,1003.0,820.65,619.02
2018,6,25,12,45,927.5,106.0,3.3,22.05,996.0,849.58,639.3
2018,6,25,13,0,929.0,104.0,3.4,22.1,989.0,875.24,657.37
2018,6,25,13,15,927.0,103.5,3.45,22.05,974.5,895.78,671.99
2018,6,25,13,30,925.0,103.0,3.5,22.0,960.0,912.68,684.25
2018,6,25,13,45,922.0,102.0,3.55,22.0,939.0,924.49,693.05
2018,6,25,14,0,919.0,101.0,3.6,22.0,918.0,932.49,699.42
2018,6,25,14,15,913.5,99.0,3.65,21.85,889.5,933.42,701.55
2018,6,25,14,30,908.0,97.0,3.7,21.7,861.0,930.47,701.22
2018,6,25,14,45,901.5,95.5,3.75,21.6,827.5,923.31,698.03
2018,6,25,15,0,895.0,94.0,3.8,21.5,794.0,912.45,692.41
2018,6,25,15,15,884.5,92.0,3.8,21.5,754.5,893.9,681.02
2018,6,25,15,30,874.0,90.0,3.8,21.5,715.0,871.96,667.36
2018,6,25,15,45,862.0,88.5,3.9,21.0,672.5,846.07,652.68
2018,6,25,16,0,850.0,87.0,4.0,20.5,630.0,817.24,635.73
2018,6,25,16,15,834.0,84.0,4.0,20.15,583.0,780.77,612.24
2018,6,25,16,30,818.0,81.0,4.0,19.8,536.0,749.71,592.43
2018,6,25,16,45,796.0,79.0,4.05,19.45,487.5,705.02,562.33
2018,6,25,17,0,774.0,77.0,4.1,19.1,439.0,658.92,530.57
2018,6,25,17,15,743.0,73.0,4.1,18.6,388.0,603.38,489.41
2018,6,25,17,30,712.0,69.0,4.1,18.1,337.0,547.84,446.87
2018,6,25,17,45,668.5,65.0,4.1,17.6,287.5,487.6,398.92
2018,6,25,18,0,625.0,61.0,4.1,17.1,238.0,427.37,349.21
2018,6,25,18,15,561.5,55.0,4.05,16.65,190.5,357.48,289.83
2018,6,25,18,30,498.0,49.0,4.0,16.2,143.0,292.56,232.79
2018,6,25,18,45,400.0,41.5,3.9,15.75,103.0,218.2,167.33
2018,6,25,19,0,302.0,34.0,3.8,15.3,63.0,153.34,105.19
2018,6,25,19,15,180.5,21.5,3.75,15.05,36.5,80.51,0.0
2018,6,25,19,30,59.0,9.0,3.7,14.8,10.0,19.88,0.0
2018,6,25,19,45,29.5,4.5,3.65,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,4,45,32.0,7.0,2.55,12.2,8.0,0.0,0.0
2018,6,26,5,0,64.0,14.0,2.6,12.4,16.0,11.02,0.0
2018,6,26,5,15,156.5,28.0,2.65,12.8,43.0,21.12,5.05
2018,6,26,5,30,249.0,42.0,2.7,13.2,70.0,31.68,21.21
2018,6,26,5,45,330.5,53.0,2.7,13.6,109.5,40.07,29.57
2018,6,26,6,0,412.0,64.0,2.7,14.0,149.0,48.48,37.47
2018,6,26,6,15,474.5,73.0,2.65,14.45,196.0,57.86,46.01
2018,6,26,6,30,537.0,82.0,2.6,14.9,243.0,64.38,51.81
2018,6,26,6,45,585.5,89.0,2.55,15.35,294.0,69.14,55.89
2018,6,26,7,0,634.0,96.0,2.5,15.8,345.0,73.84,59.8
2018,6,26,7,15,668.5,100.5,2.45,16.2,395.5,76.48,61.83
2018,6,26,7,30,703.0,105.0,2.4,16.6,446.0,79.1,63.8
2018,6,26,7,45,730.5,108.5,2.4,17.05,495.5,80.87,65.0
2018,6,26,8,0,758.0,112.0,2.4,17.5,545.0,89.56,72.13
2018,6,26,8,15,779.0,114.5,2.4,17.85,592.5,90.49,72.58
2018,6,26,8,30,800.0,117.0,2.4,18.2,640.0,91.36,73.0
2018,6,26,8,45,818.0,119.0,2.4,18.6,684.5,91.78,73.04
2018,6,26,9,0,836.0,121.0,2.4,19.0,729.0,146.99,86.09
2018,6,26,9,15,850.0,121.5,2.45,19.4,768.5,203.24,121.4
2018,6,26,9,30,864.0,122.0,2.5,19.8,808.0,266.32,170.65
2018,6,26,9,45,876.5,122.0,2.5,20.15,843.0,322.49,218.13
2018,6,26,10,0,889.0,122.0,2.5,20.5,878.0,378.86,266.76
2018,6,26,10,15,896.0,122.0,2.55,20.75,905.0,433.1,313.68
2018,6,26,10,30,903.0,122.0,2.6,21.0,932.0,486.47,358.93
2018,6,26,10,45,909.5,121.5,2.7,21.25,953.5,538.18,401.84
2018,6,26,11,0,916.0,121.0,2.8,21.5,975.0,588.52,442.54
2018,6,26,11,15,920.5,121.0,2.85,21.55,990.0,636.48,480.57
2018,6,26,11,30,925.0,121.0,2.9,21.6,1005.0,682.51,516.25
2018,6,26,11,45,929.0,119.5,3.0,21.7,1012.5,725.03,548.76
2018,6,26,12,0,933.0,118.0,3.1,21.8,1020.0,765.21,578.99
2018,6,26,12,15,936.5,115.5,3.15,21.8,1020.5,801.73,606.15
2018,6,26,12,30,940.0,113.0,3.2,21.8,1021.0,835.47,629.63
2018,6,26,12,45,945.5,108.0,3.25,21.8,1015.0,865.71,650.58
2018,6,26,13,0,951.0,103.0,3.3,21.8,1009.0,892.67,669.32
2018,6,26,13,15,949.0,102.0,3.35,21.75,994.0,913.28,683.92
2018,6,26,13,30,947.0,101.0,3.4,21.7,979.0,930.13,696.12
2018,6,26,13,45,930.0,107.5,3.5,21.65,952.5,936.83,701.9
2018,6,26,14,0,913.0,114.0,3.6,21.6,926.0,939.55,705.2
2018,6,26,14,15,879.0,126.5,3.65,21.45,888.0,928.65,699.32
2018,6,26,14,30,845.0,139.0,3.7,21.3,850.0,927.62,700.39
2018,6,26,14,45,842.5,133.0,3.7,21.15,817.0,920.14,696.77
2018,6,26,15,0,840.0,127.0,3.7,21.0,784.0,908.88,690.71
2018,6,26,15,15,827.5,123.0,3.7,21.0,743.0,887.14,677.1
2018,6,26,15,30,815.0,119.0,3.7,21.0,702.0,862.12,661.26
2018,6,26,15,45,813.0,110.5,3.75,20.5,661.0,838.19,647.67
2018,6,26,16,0,811.0,102.0,3.8,20.0,620.0,810.83,631.48
2018,6,26,16,15,815.0,91.0,3.85,19.7,578.0,782.2,613.73
2018,6,26,16,30,819.0,80.0,3.9,19.4,536.0,749.91,593.07
2018,6,26,16,45,808.0,75.5,3.9,19.05,490.0,710.54,566.77
2018,6,26,17,0,797.0,71.0,3.9,18.7,444.0,669.01,538.36
2018,6,26,17,15,771.0,68.0,3.85,18.3,395.0,617.19,500.17
2018,6,26,17,30,745.0,65.0,3.8,17.9,346.0,564.89,460.0
2018,6,26,17,45,702.5,61.0,3.8,17.45,295.0,501.6,409.85
2018,6,26,18,0,660.0,57.0,3.8,17.0,244.0,440.03,359.17
2018,6,26,18,15,597.5,52.0,3.75,16.55,196.0,372.35,301.57
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,307.24,244.29
2018,6,26,18,45,435.5,40.0,3.6,15.65,106.5,230.93,177.08
2018,6,26,19,0,336.0,33.0,3.5,15.2,65.0,164.28,112.9
2018,6,26,19,15,203.0,21.0,3.45,14.9,37.5,86.65,0.0
2018,6,26,19,30,70.0,9.0,3.4,14.6,10.0,22.33,0.0
2018,6,26,19,45,35.0,4.5,3.35,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,4,45,35.5,7.5,3.1,12.75,8.5,0.0,0.0
2018,6,27,5,0,71.0,15.0,3.2,12.9,17.0,11.8,0.0
2018,6,27,5,15,160.0,26.5,3.25,13.3,41.5,20.05,3.95
2018,6,27,5,30,249.0,38.0,3.3,13.7,66.0,28.83,18.71
2018,6,27,5,45,173.0,35.5,3.35,14.05,59.5,26.71,17.8
2018,6,27,6,0,97.0,33.0,3.4,14.4,53.0,25.31,16.88
2018,6,27,6,15,48.5,37.0,3.4,14.75,47.0,29.02,20.31
2018,6,27,6,30,0.0,41.0,3.4,15.1,41.0,31.31,22.38
2018,6,27,6,45,0.0,49.0,3.35,15.5,49.0,37.47,27.81
2018,6,27,7,0,0.0,57.0,3.3,15.9,57.0,43.65,33.17
2018,6,27,7,15,0.0,73.5,3.3,16.25,73.5,56.42,44.26
2018,6,27,7,30,0.0,90.0,3.3,16.6,90.0,68.88,54.92
2018,6,27,7,45,0.0,108.5,3.3,16.95,108.5,82.24,66.23
2018,6,27,8,0,0.0,127.0,3.3,17.3,127.0,95.42,77.26
2018,6,27,8,15,5.0,161.5,3.3,17.65,165.0,119.25,97.23
2018,6,27,8,30,10.0,196.0,3.3,18.0,203.0,142.41,116.36
2018,6,27,8,45,15.0,226.0,3.3,18.3,237.0,162.18,132.44
2018,6,27,9,0,20.0,256.0,3.3,18.6,271.0,184.66,143.34
2018,6,27,9,15,42.0,292.0,3.3,18.85,325.0,203.86,156.83
2018,6,27,9,30,64.0,328.0,3.3,19.1,379.0,236.67,181.15
2018,6,27,9,45,84.5,356.0,3.35,19.3,426.0,267.83,204.5
2018,6,27,10,0,105.0,384.0,3.4,19.5,473.0,295.9,225.72
2018,6,27,10,15,94.5,394.5,3.4,19.65,476.5,316.3,241.88
2018,6,27,10,30,84.0,405.0,3.4,19.8,480.0,329.34,252.17
2018,6,27,10,45,127.0,413.5,3.45,19.95,530.0,364.03,278.52
2018,6,27,11,0,170.0,422.0,3.5,20.1,580.0,406.51,310.85
2018,6,27,11,15,227.0,423.0,3.55,20.15,637.5,455.52,348.28
2018,6,27,11,30,284.0,424.0,3.6,20.2,695.0,511.16,390.5
2018,6,27,11,45,329.0,421.0,3.65,20.2,737.5,559.86,427.38
2018,6,27,12,0,374.0,418.0,3.7,20.2,780.0,611.01,465.8
2018,6,27,12,15,482.5,359.5,3.75,20.15,826.0,674.69,514.54
2018,6,27,12,30,591.0,301.0,3.8,20.1,872.0,734.28,560.19
2018,6,27,12,45,664.0,259.5,3.85,20.05,896.0,785.21,598.66
2018,6,27,13,0,737.0,218.0,3.9,20.0,920.0,834.16,635.61
2018,6,27,13,15,737.0,214.0,3.95,19.85,906.5,852.23,649.46
2018,6,27,13,30,737.0,210.0,4.0,19.7,893.0,866.95,661.18
2018,6,27,13,45,776.5,187.0,4.05,19.6,891.5,886.68,676.44
2018,6,27,14,0,816.0,164.0,4.1,19.5,890.0,912.97,695.81
2018,6,27,14,15,845.5,142.5,4.15,19.35,873.5,927.27,707.06
2018,6,27,14,30,875.0,121.0,4.2,19.2,857.0,924.6,706.75
2018,6,27,14,45,872.5,116.0,4.25,19.05,824.5,918.26,704.13
2018,6,27,15,0,870.0,111.0,4.3,18.9,792.0,908.12,698.97
2018,6,27,15,15,841.5,115.0,4.3,18.9,746.0,880.25,680.76
2018,6,27,15,30,813.0,119.0,4.3,18.9,700.0,860.85,668.65
2018,6,27,15,45,795.5,116.0,4.4,18.4,655.0,829.59,649.82
2018,6,27,16,0,778.0,113.0,4.5,17.9,610.0,795.68,628.93
2018,6,27,16,15,776.5,103.0,4.55,17.6,567.0,764.88,609.22
2018,6,27,16,30,775.0,93.0,4.6,17.3,524.0,730.93,586.86
2018,6,27,16,45,763.5,87.0,4.65,17.0,479.0,690.98,559.56
2018,6,27,17,0,752.0,81.0,4.7,16.7,434.0,648.99,529.98
2018,6,27,17,15,718.5,78.5,4.7,16.35,384.0,594.2,488.24
2018,6,27,17,30,685.0,76.0,4.7,16.0,334.0,542.31,447.46
2018,6,27,17,45,637.5,71.5,4.7,15.6,284.0,478.13,395.57
2018,6,27,18,0,590.0,67.0,4.7,15.2,234.0,416.32,343.84
2018,6,27,18,15,522.0,60.5,4.6,14.9,187.0,345.06,282.48
2018,6,27,18,30,454.0,54.0,4.5,14.6,140.0,279.15,224.11
2018,6,27,18,45,353.0,45.5,4.45,14.25,100.5,204.37,158.07
2018,6,27,19,0,252.0,37.0,4.4,13.9,61.0,140.83,97.6
2018,6,27,19,15,148.0,23.0,4.35,13.75,35.0,73.85,0.0
2018,6,27,19,30,44.0,9.0,4.3,13.6,9.0,16.71,0.0
2018,6,27,19,45,22.0,4.5,4.25,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,27.5,7.0,3.75,13.0,7.5,0.0,0.0
2018,6,28,5,0,55.0,14.0,3.8,13.2,15.0,11.02,0.0
2018,6,28,5,15,147.0,27.5,3.9,13.55,41.0,20.73,3.63
2018,6,28,5,30,239.0,41.0,4.0,13.9,67.0,30.91,20.37
2018,6,28,5,45,334.0,50.5,4.1,14.3,107.0,38.34,27.92
2018,6,28,6,0,429.0,60.0,4.2,14.7,147.0,48.25,37.12
2018,6,28,6,15,498.0,66.5,4.2,15.15,194.5,53.09,41.64
2018,6,28,6,30,567.0,73.0,4.2,15.6,242.0,58.01,46.03
2018,6,28,6,45,615.0,77.5,4.2,16.1,292.0,61.24,48.76
2018,6,28,7,0,663.0,82.0,4.2,16.6,342.0,64.5,51.43
2018,6,28,7,15,697.0,85.5,4.15,17.0,392.0,66.87,53.26
2018,6,28,7,30,731.0,89.0,4.1,17.4,442.0,74.91,60.0
2018,6,28,7,45,757.5,91.5,4.05,17.8,491.5,76.51,61.06
2018,6,28,8,0,784.0,94.0,4.0,18.2,541.0,78.08,62.11
2018,6,28,8,15,802.5,96.5,3.9,18.55,587.5,79.42,62.97
2018,6,28,8,30,821.0,99.0,3.8,18.9,634.0,80.68,63.77
2018,6,28,8,45,836.0,100.0,3.75,19.3,676.5,90.36,71.7
2018,6,28,9,0,851.0,101.0,3.7,19.7,719.0,143.42,83.03
2018,6,28,9,15,862.0,103.0,3.65,20.0,758.0,199.8,118.26
2018,6,28,9,30,873.0,105.0,3.6,20.3,797.0,256.76,162.95
2018,6,28,9,45,881.5,106.0,3.55,20.6,830.0,312.77,210.83
2018,6,28,10,0,890.0,107.0,3.5,20.9,863.0,368.56,259.59
2018,6,28,10,15,895.5,108.0,3.5,21.15,889.5,422.79,306.93
2018,6,28,10,30,901.0,109.0,3.5,21.4,916.0,476.02,352.47
2018,6,28,10,45,905.0,110.0,3.5,21.6,937.0,527.32,395.38
2018,6,28,11,0,909.0,111.0,3.5,21.8,958.0,577.06,435.85
2018,6,28,11,15,912.0,111.5,3.55,21.85,972.0,624.1,473.58
2018,6,28,11,30,915.0,112.0,3.6,21.9,986.0,669.13,508.89
2018,6,28,11,45,916.0,113.0,3.65,22.0,993.0,711.01,541.01
2018,6,28,12,0,917.0,114.0,3.7,22.1,1000.0,750.43,570.7
2018,6,28,12,15,918.5,112.5,3.75,22.1,999.5,785.67,597.19
2018,6,28,12,30,920.0,111.0,3.8,22.1,999.0,818.09,620.0
2018,6,28,12,45,921.5,108.5,3.9,22.1,992.0,846.66,640.26
2018,6,28,13,0,923.0,106.0,4.0,22.1,985.0,871.96,658.3
2018,6,28,13,15,920.0,105.5,4.05,22.0,970.0,891.72,672.62
2018,6,28,13,30,917.0,105.0,4.1,21.9,955.0,907.83,684.55
2018,6,28,13,45,912.0,104.5,4.15,21.8,933.0,918.42,692.84
2018,6,28,14,0,907.0,104.0,4.2,21.7,911.0,925.22,698.68
2018,6,28,14,15,900.5,103.0,4.25,21.55,882.5,926.36,700.93
2018,6,28,14,30,894.0,102.0,4.3,21.4,854.0,923.71,700.72
2018,6,28,14,45,885.5,100.5,4.3,21.3,820.0,915.02,696.09
2018,6,28,15,0,877.0,99.0,4.3,21.2,786.0,902.68,689.08
2018,6,28,15,15,866.0,97.0,4.3,21.2,746.5,884.08,677.52
2018,6,28,15,30,855.0,95.0,4.3,21.2,707.0,862.16,663.69
2018,6,28,15,45,833.5,96.0,4.3,20.75,661.5,831.3,644.63
2018,6,28,16,0,812.0,97.0,4.3,20.3,616.0,807.26,630.36
2018,6,28,16,15,794.0,94.0,4.3,19.95,569.5,769.77,605.88
2018,6,28,16,30,776.0,91.0,4.3,19.6,523.0,730.13,579.54
2018,6,28,16,45,760.5,86.0,4.35,19.3,476.5,688.27,551.22
2018,6,28,17,0,745.0,81.0,4.4,19.0,430.0,644.66,520.83
2018,6,28,17,15,713.0,77.0,4.4,18.55,380.0,589.52,479.6
2018,6,28,17,30,681.0,73.0,4.4,18.1,330.0,536.93,438.99
2018,6,28,17,45,636.5,68.5,4.4,17.65,281.0,474.74,389.32
2018,6,28,18,0,592.0,64.0,4.4,17.2,232.0,414.71,339.61
2018,6,28,18,15,526.5,58.0,4.3,16.7,185.5,345.21,280.46
2018,6,28,18,30,461.0,52.0,4.2,16.2,139.0,280.83,223.94
2018,6,28,18,45,363.0,43.5,4.1,15.75,99.5,206.99,159.1
2018,6,28,19,0,265.0,35.0,4.0,15.3,60.0,143.06,98.55
2018,6,28,19,15,156.5,22.0,3.95,15.0,34.5,75.28,0.0
2018,6,28,19,30,48.0,9.0,3.9,14.7,9.0,17.62,0.0
2018,6,28,19,45,24.0,4.5,3.8,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,52.0,7.0,0.95,13.4,8.0,0.0,0.0
2018,6,29,5,0,104.0,14.0,0.9,13.7,16.0,11.02,0.0
2018,6,29,5,15,222.5,24.5,1.0,14.2,44.0,20.25,2.7
2018,6,29,5,30,341.0,35.0,1.1,14.7,72.0,28.88,18.59
2018,6,29,5,45,432.5,41.5,1.15,15.25,113.0,34.13,24.18
2018,6,29,6,0,524.0,48.0,1.2,15.8,154.0,39.57,29.36
2018,6,29,6,15,582.5,53.5,1.25,16.35,201.5,44.07,33.5
2018,6,29,6,30,641.0,59.0,1.3,16.9,249.0,48.61,37.53
2018,6,29,6,45,683.0,62.5,1.35,17.5,299.0,55.73,43.67
2018,6,29,7,0,725.0,66.0,1.4,18.1,349.0,58.86,46.19
2018,6,29,7,15,755.0,69.0,1.45,18.75,399.5,61.42,48.15
2018,6,29,7,30,785.0,72.0,1.5,19.4,450.0,63.98,50.06
2018,6,29,7,45,808.5,74.5,1.5,20.1,500.0,66.02,51.49
2018,6,29,8,0,832.0,77.0,1.5,20.8,550.0,76.14,59.78
2018,6,29,8,15,848.0,79.0,1.6,21.4,596.5,78.14,61.12
2018,6,29,8,30,864.0,81.0,1.7,22.0,643.0,80.02,62.37
2018,6,29,8,45,877.0,82.5,1.75,22.55,686.5,81.39,63.19
2018,6,29,9,0,890.0,84.0,1.8,23.1,730.0,136.02,74.84
2018,6,29,9,15,897.5,86.5,1.85,23.5,768.0,194.3,110.5
2018,6,29,9,30,905.0,89.0,1.9,23.9,806.0,252.75,155.52
2018,6,29,9,45,908.0,93.5,2.0,24.35,838.5,311.26,204.54
2018,6,29,10,0,911.0,98.0,2.1,24.8,871.0,368.99,253.85
2018,6,29,10,15,916.0,98.5,2.15,25.05,897.5,423.77,300.57
2018,6,29,10,30,921.0,99.0,2.2,25.3,924.0,477.47,345.41
2018,6,29,10,45,924.5,100.0,2.3,25.6,944.5,529.48,387.82
2018,6,29,11,0,928.0,101.0,2.4,25.9,965.0,579.84,427.78
2018,6,29,11,15,930.5,101.5,2.45,26.0,979.0,627.41,464.76
2018,6,29,11,30,933.0,102.0,2.5,26.1,993.0,672.86,499.25
2018,6,29,11,45,934.5,102.0,2.6,26.25,1000.0,714.97,530.73
2018,6,29,12,0,936.0,102.0,2.7,26.4,1007.0,754.56,559.84
2018,6,29,12,15,934.0,103.0,2.8,26.4,1005.5,789.67,585.47
2018,6,29,12,30,932.0,104.0,2.9,26.4,1004.0,821.76,607.57
2018,6,29,12,45,928.0,105.0,2.95,26.4,995.0,849.05,626.15
2018,6,29,13,0,924.0,106.0,3.0,26.4,986.0,872.91,642.48
2018,6,29,13,15,922.0,105.0,3.1,26.3,971.5,893.16,657.06
2018,6,29,13,30,920.0,104.0,3.2,26.2,957.0,909.77,669.34
2018,6,29,13,45,884.0,121.0,3.25,26.15,925.0,908.93,669.69
2018,6,29,14,0,848.0,138.0,3.3,26.1,893.0,903.76,667.38
2018,6,29,14,15,778.0,169.0,3.3,25.95,844.5,892.18,660.85
2018,6,29,14,30,708.0,200.0,3.3,25.8,796.0,871.87,648.54
2018,6,29,14,45,707.5,189.5,3.35,25.65,764.5,862.71,644.16
2018,6,29,15,0,707.0,179.0,3.4,25.5,733.0,850.06,637.39
2018,6,29,15,15,707.5,167.5,3.4,25.5,698.0,833.84,627.61
2018,6,29,15,30,708.0,156.0,3.4,25.5,663.0,814.23,615.54
2018,6,29,15,45,703.5,145.5,3.45,25.05,622.5,788.07,600.22
2018,6,29,16,0,699.0,135.0,3.5,24.6,582.0,758.93,582.66
2018,6,29,16,15,701.5,122.5,3.5,24.25,542.0,730.44,564.93
2018,6,29,16,30,704.0,110.0,3.5,23.9,502.0,698.82,544.7
2018,6,29,16,45,715.5,95.5,3.45,23.6,462.0,668.59,524.94
2018,6,29,17,0,727.0,81.0,3.4,23.3,422.0,632.47,500.25
2018,6,29,17,15,711.5,75.0,3.4,22.7,377.0,586.99,467.68
2018,6,29,17,30,696.0,69.0,3.4,22.1,332.0,540.36,433.05
2018,6,29,17,45,652.0,65.0,3.35,21.55,282.5,480.47,386.34
2018,6,29,18,0,608.0,61.0,3.3,21.0,233.0,420.65,338.02
2018,6,29,18,15,544.5,55.0,3.25,20.35,186.5,351.42,280.59
2018,6,29,18,30,481.0,49.0,3.2,19.7,140.0,287.18,225.39
2018,6,29,18,45,385.0,41.0,3.15,19.0,100.5,213.71,161.97
2018,6,29,19,0,289.0,33.0,3.1,18.3,61.0,149.79,101.89
2018,6,29,19,15,172.5,20.5,3.1,17.85,35.0,78.63,0.0
2018,6,29,19,30,56.0,8.0,3.1,17.4,9.0,18.65,0.0
2018,6,29,19,45,28.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,30,4,45,68.0,7.0,1.05,17.3,8.5,0.0,0.0
2018,6,30,5,0,136.0,14.0,1.0,17.5,17.0,11.02,0.0
2018,6,30,5,15,264.5,23.0,1.0,18.05,45.5,19.08,1.3
2018,6,30,5,30,393.0,32.0,1.0,18.6,74.0,26.61,16.32
2018,6,30,5,45,480.5,38.5,1.0,19.1,116.5,32.04,21.96
2018,6,30,6,0,568.0,45.0,1.0,19.6,159.0,37.62,27.17
2018,6,30,6,15,624.0,49.5,0.95,20.1,207.0,44.94,33.72
2018,6,30,6,30,680.0,54.0,0.9,20.6,255.0,49.14,37.4
2018,6,30,6,45,718.0,57.5,0.85,21.1,305.0,52.38,40.11
2018,6,30,7,0,756.0,61.0,0.8,21.6,355.0,55.64,42.75
2018,6,30,7,15,783.5,64.0,0.8,22.3,406.0,58.34,44.81
2018,6,30,7,30,811.0,67.0,0.8,23.0,457.0,67.94,52.68
2018,6,30,7,45,831.5,69.5,0.85,23.65,506.5,70.72,54.68
2018,6,30,8,0,852.0,72.0,0.9,24.3,556.0,73.38,56.57
2018,6,30,8,15,867.0,73.5,0.95,24.95,602.0,75.15,57.7
2018,6,30,8,30,882.0,75.0,1.0,25.6,648.0,76.8,58.74
2018,6,30,8,45,893.0,77.0,1.1,26.2,691.0,78.54,59.86
2018,6,30,9,0,904.0,79.0,1.2,26.8,734.0,133.54,71.43
2018,6,30,9,15,913.0,80.5,1.25,27.3,772.5,192.2,106.37
2018,6,30,9,30,922.0,82.0,1.3,27.8,811.0,251.18,150.77
2018,6,30,9,45,927.0,84.5,1.4,28.3,844.5,309.85,198.91
2018,6,30,10,0,932.0,87.0,1.5,28.8,878.0,367.92,247.48
2018,6,30,10,15,937.5,88.0,1.55,29.1,905.5,424.3,294.38
2018,6,30,10,30,943.0,89.0,1.6,29.4,933.0,479.64,339.37
2018,6,30,10,45,946.0,90.5,1.65,29.7,954.0,532.84,381.5
2018,6,30,11,0,949.0,92.0,1.7,30.0,975.0,584.31,421.04
2018,6,30,11,15,950.5,92.0,1.75,30.15,988.0,631.85,456.94
2018,6,30,11,30,952.0,92.0,1.8,30.3,1001.0,677.1,490.28
2018,6,30,11,45,952.5,92.5,1.85,30.4,1007.5,719.62,521.0
2018,6,30,12,0,953.0,93.0,1.9,30.5,1014.0,759.49,549.26
2018,6,30,12,15,950.5,94.5,2.0,30.5,1012.5,795.14,574.33
2018,6,30,12,30,948.0,96.0,2.1,30.5,1011.0,827.68,596.15
2018,6,30,12,45,941.5,99.5,2.15,30.5,1002.0,855.44,614.47
2018,6,30,13,0,935.0,103.0,2.2,30.5,993.0,879.68,630.55
2018,6,30,13,15,932.0,102.5,2.25,30.45,978.0,899.74,644.16
2018,6,30,13,30,929.0,102.0,2.3,30.4,963.0,916.1,655.51
2018,6,30,13,45,889.5,121.0,2.35,30.35,929.5,914.15,655.25
2018,6,30,14,0,850.0,140.0,2.4,30.3,896.0,907.71,652.35
2018,6,30,14,15,777.0,171.0,2.45,30.1,845.0,893.54,644.95
2018,6,30,14,30,704.0,202.0,2.5,29.9,794.0,870.62,631.88
2018,6,30,14,45,702.0,192.0,2.55,29.75,762.0,860.68,627.31
2018,6,30,15,0,700.0,182.0,2.6,29.6,730.0,847.29,620.38
2018,6,30,15,15,698.0,171.5,2.6,29.6,694.5,830.04,610.21
2018,6,30,15,30,696.0,161.0,2.6,29.6,659.0,809.51,597.9
2018,6,30,15,45,694.0,149.5,2.7,28.95,620.0,784.76,584.87
2018,6,30,16,0,692.0,138.0,2.8,28.3,581.0,756.93,569.5
2018,6,30,16,15,679.0,130.0,2.85,27.75,537.0,721.01,547.71
2018,6,30,16,30,666.0,122.0,2.9,27.2,493.0,682.99,523.87
2018,6,30,16,45,636.5,117.0,2.9,26.65,445.0,633.93,490.66
2018,6,30,17,0,607.0,112.0,2.9,26.1,397.0,584.39,456.22
2018,6,30,17,15,589.0,101.0,2.95,25.25,351.5,536.21,422.62
2018,6,30,17,30,571.0,90.0,3.0,24.4,306.0,487.44,387.21
2018,6,30,17,45,530.5,82.5,3.0,23.55,260.0,428.76,342.36
2018,6,30,18,0,490.0,75.0,3.0,22.7,214.0,372.11,297.38
2018,6,30,18,15,424.0,66.0,2.95,21.85,169.5,303.74,241.38
2018,6,30,18,30,358.0,57.0,2.9,21.0,125.0,237.3,185.48
2018,6,30,18,45,273.5,45.0,2.85,20.15,88.0,171.93,129.65
2018,6,30,19,0,189.0,33.0,2.8,19.3,51.0,115.84,78.12
2018,6,30,19,15,110.5,20.0,2.8,18.9,29.0,60.54,0.0
2018,6,30,19,30,32.0,7.0,2.8,18.5,7.0,12.6,0.0
2018,6,30,19,45,16.0,3.5,2.75,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.55,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.6,15.3,13.0,9.44,0.0
2018,7,1,5,15,157.5,24.0,2.6,15.65,38.0,18.21,0.2
2018,7,1,5,30,249.0,36.0,2.6,16.0,63.0,27.39,17.07
2018,7,1,5,45,326.0,47.5,2.6,16.35,101.0,36.17,25.76
2018,7,1,6,0,403.0,59.0,2.6,16.7,139.0,47.3,35.96
2018,7,1,6,15,439.0,70.0,2.6,17.1,180.0,55.27,43.21
2018,7,1,6,30,475.0,81.0,2.6,17.5,221.0,62.98,50.04
2018,7,1,6,45,429.5,103.0,2.55,17.85,247.5,74.34,59.88
2018,7,1,7,0,384.0,125.0,2.5,18.2,274.0,87.06,70.73
2018,7,1,7,15,346.5,153.0,2.45,18.65,301.5,105.78,86.52
2018,7,1,7,30,309.0,181.0,2.4,19.1,329.0,120.91,98.99
2018,7,1,7,45,296.5,205.5,2.35,19.55,360.0,133.79,109.36
2018,7,1,8,0,284.0,230.0,2.3,20.0,391.0,145.96,119.0
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,157.24,127.82
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,167.84,136.0
2018,7,1,8,45,256.0,301.0,2.3,21.15,476.5,177.29,143.18
2018,7,1,9,0,247.0,324.0,2.3,21.5,503.0,209.78,153.82
2018,7,1,9,15,243.5,344.5,2.35,21.85,529.0,243.07,176.45
2018,7,1,9,30,240.0,365.0,2.4,22.2,555.0,276.37,201.59
2018,7,1,9,45,253.5,380.0,2.4,22.55,588.0,311.04,228.09
2018,7,1,10,0,267.0,395.0,2.4,22.9,621.0,347.4,256.19
2018,7,1,10,15,260.0,409.0,2.45,23.15,635.0,376.96,279.77
