Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,253.0,423.0,2.5,23.4,649.0,405.76,302.37
2018,7,1,10,45,212.5,441.5,2.6,23.6,634.5,423.89,316.95
2018,7,1,11,0,172.0,460.0,2.7,23.8,620.0,433.3,324.5
2018,7,1,11,15,262.0,425.0,2.8,23.9,673.0,477.2,357.85
2018,7,1,11,30,352.0,390.0,2.9,24.0,726.0,528.76,396.86
2018,7,1,11,45,471.5,336.0,2.95,24.05,789.5,595.8,447.27
2018,7,1,12,0,591.0,282.0,3.0,24.1,853.0,663.69,498.0
2018,7,1,12,15,674.5,241.5,3.1,24.05,892.5,723.65,542.59
2018,7,1,12,30,758.0,201.0,3.2,24.0,932.0,776.13,581.96
2018,7,1,12,45,806.5,176.0,3.25,23.95,948.5,822.45,615.8
2018,7,1,13,0,855.0,151.0,3.3,23.9,965.0,852.79,637.18
2018,7,1,13,15,852.5,149.0,3.35,23.75,950.0,871.45,650.67
2018,7,1,13,30,850.0,147.0,3.4,23.6,935.0,886.63,661.98
2018,7,1,13,45,846.0,145.5,3.4,23.45,914.0,897.35,670.1
2018,7,1,14,0,842.0,144.0,3.4,23.3,893.0,904.45,675.91
2018,7,1,14,15,835.5,141.5,3.4,23.05,865.0,918.84,687.09
2018,7,1,14,30,829.0,139.0,3.4,22.8,837.0,915.21,686.13
2018,7,1,14,45,820.5,136.5,3.4,22.6,803.5,906.09,681.56
2018,7,1,15,0,812.0,134.0,3.4,22.4,770.0,893.43,674.7
2018,7,1,15,15,793.0,134.0,3.4,22.4,729.0,870.52,660.35
2018,7,1,15,30,774.0,134.0,3.4,22.4,688.0,844.58,643.96
2018,7,1,15,45,750.5,132.0,3.4,21.8,641.5,809.95,622.85
2018,7,1,16,0,727.0,130.0,3.4,21.2,595.0,778.29,603.64
2018,7,1,16,15,717.0,121.0,3.4,20.8,550.5,742.78,580.89
2018,7,1,16,30,707.0,112.0,3.4,20.4,506.0,704.85,556.05
2018,7,1,16,45,685.5,106.0,3.4,19.95,459.0,659.47,525.04
2018,7,1,17,0,664.0,100.0,3.4,19.5,412.0,612.96,491.85
2018,7,1,17,15,622.0,96.0,3.4,19.05,361.5,553.92,447.85
2018,7,1,17,30,580.0,92.0,3.4,18.6,311.0,495.98,403.38
2018,7,1,17,45,530.5,85.0,3.35,18.1,262.5,431.99,352.66
2018,7,1,18,0,481.0,78.0,3.3,17.6,214.0,370.77,302.5
2018,7,1,18,15,419.5,68.0,3.25,17.15,170.0,299.05,242.32
2018,7,1,18,30,358.0,58.0,3.2,16.7,126.0,238.93,190.07
2018,7,1,18,45,272.0,46.5,3.15,16.2,89.5,173.51,133.02
2018,7,1,19,0,186.0,35.0,3.1,15.7,53.0,117.63,80.64
2018,7,1,19,15,107.5,21.0,3.05,15.5,30.0,61.04,0.0
2018,7,1,19,30,29.0,7.0,3.0,15.3,7.0,11.96,0.0
2018,7,1,19,45,14.5,3.5,3.0,15.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.75,14.55,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.8,14.7,9.0,6.29,0.0
2018,7,2,5,15,93.0,21.5,1.8,15.05,30.0,16.28,0.0
2018,7,2,5,30,151.0,35.0,1.8,15.4,51.0,26.23,16.1
2018,7,2,5,45,216.5,51.0,1.8,15.75,87.0,37.91,27.33
2018,7,2,6,0,282.0,67.0,1.8,16.1,123.0,49.41,37.9
2018,7,2,6,15,253.5,76.0,1.75,16.5,137.0,55.05,43.12
2018,7,2,6,30,225.0,85.0,1.7,16.9,151.0,61.94,49.24
2018,7,2,6,45,251.5,100.0,1.65,17.3,187.0,72.02,57.98
2018,7,2,7,0,278.0,115.0,1.6,17.7,223.0,81.85,66.32
2018,7,2,7,15,200.5,143.5,1.6,18.1,227.0,97.53,79.56
2018,7,2,7,30,123.0,172.0,1.6,18.5,231.0,116.88,95.7
2018,7,2,7,45,167.0,192.5,1.55,18.9,281.5,129.67,106.03
2018,7,2,8,0,211.0,213.0,1.5,19.3,332.0,135.2,110.12
2018,7,2,8,15,200.5,245.5,1.55,19.75,366.5,159.14,129.55
2018,7,2,8,30,190.0,278.0,1.6,20.2,401.0,175.15,142.11
2018,7,2,8,45,197.0,304.5,1.6,20.6,439.5,188.05,152.02
2018,7,2,9,0,204.0,331.0,1.6,21.0,478.0,219.63,162.79
2018,7,2,9,15,219.0,348.5,1.65,21.35,514.5,251.01,183.42
2018,7,2,9,30,234.0,366.0,1.7,21.7,551.0,284.38,207.66
2018,7,2,9,45,273.0,373.5,1.75,22.0,598.0,312.4,228.15
2018,7,2,10,0,312.0,381.0,1.8,22.3,645.0,353.54,259.32
2018,7,2,10,15,321.0,391.5,1.9,22.55,671.0,389.26,287.46
2018,7,2,10,30,330.0,402.0,2.0,22.8,697.0,425.73,315.9
2018,7,2,10,45,286.5,426.0,2.1,23.05,686.5,446.26,332.57
2018,7,2,11,0,243.0,450.0,2.2,23.3,676.0,462.63,345.43
2018,7,2,11,15,254.0,455.0,2.3,23.4,694.5,493.69,368.81
2018,7,2,11,30,265.0,460.0,2.4,23.5,713.0,525.29,392.29
2018,7,2,11,45,265.5,463.5,2.5,23.6,718.5,549.1,409.91
2018,7,2,12,0,266.0,467.0,2.6,23.7,724.0,572.21,426.91
2018,7,2,12,15,367.0,415.0,2.75,23.6,769.0,625.35,467.69
2018,7,2,12,30,468.0,363.0,2.9,23.5,814.0,690.75,516.71
2018,7,2,12,45,519.5,334.0,3.0,23.4,831.0,730.62,546.55
2018,7,2,13,0,571.0,305.0,3.1,23.3,848.0,768.8,575.38
2018,7,2,13,15,570.0,300.5,3.2,23.1,835.5,783.81,587.2
2018,7,2,13,30,569.0,296.0,3.3,22.9,823.0,795.9,597.18
2018,7,2,13,45,598.0,275.0,3.35,22.65,817.5,817.9,614.7
2018,7,2,14,0,627.0,254.0,3.4,22.4,812.0,836.79,630.09
2018,7,2,14,15,636.0,242.0,3.45,22.1,792.5,842.31,636.03
2018,7,2,14,30,645.0,230.0,3.5,21.8,773.0,844.51,639.85
2018,7,2,14,45,639.0,223.0,3.55,21.5,742.5,834.38,634.89
2018,7,2,15,0,633.0,216.0,3.6,21.2,712.0,821.1,627.81
2018,7,2,15,15,617.5,210.5,3.6,21.2,674.0,797.72,612.49
2018,7,2,15,30,602.0,205.0,3.6,21.2,636.0,771.66,595.25
2018,7,2,15,45,594.0,194.5,3.55,20.55,597.5,744.95,578.87
2018,7,2,16,0,586.0,184.0,3.5,19.9,559.0,715.72,560.43
2018,7,2,16,15,575.5,172.5,3.5,19.5,517.5,681.17,537.44
2018,7,2,16,30,565.0,161.0,3.5,19.1,476.0,636.36,506.6
2018,7,2,16,45,550.5,149.0,3.5,18.75,432.0,594.86,477.26
2018,7,2,17,0,536.0,137.0,3.5,18.4,388.0,552.25,446.3
2018,7,2,17,15,508.0,126.0,3.5,18.0,342.0,500.66,407.43
2018,7,2,17,30,480.0,115.0,3.5,17.6,296.0,449.62,367.88
2018,7,2,17,45,449.0,102.5,3.5,17.15,252.0,396.09,325.12
2018,7,2,18,0,418.0,90.0,3.5,16.7,208.0,344.12,282.17
2018,7,2,18,15,342.0,78.5,3.45,16.35,162.5,272.81,221.88
2018,7,2,18,30,266.0,67.0,3.4,16.0,117.0,208.51,166.39
2018,7,2,18,45,194.5,50.0,3.35,15.6,81.0,147.59,113.34
2018,7,2,19,0,123.0,33.0,3.3,15.2,45.0,85.91,57.89
2018,7,2,19,15,72.0,19.5,3.25,15.0,25.5,44.78,0.0
2018,7,2,19,30,21.0,6.0,3.2,14.8,6.0,9.42,0.0
2018,7,2,19,45,10.5,3.0,3.15,14.6,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.85,13.35,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.8,13.6,10.0,7.08,0.0
2018,7,3,5,15,118.0,24.5,1.75,14.0,35.5,18.46,0.0
2018,7,3,5,30,202.0,40.0,1.7,14.4,61.0,30.01,19.23
2018,7,3,5,45,282.0,52.5,1.65,14.85,98.5,39.37,28.69
2018,7,3,6,0,362.0,65.0,1.6,15.3,136.0,48.72,37.41
2018,7,3,6,15,348.5,79.5,1.5,15.7,164.0,58.4,46.22
2018,7,3,6,30,335.0,94.0,1.4,16.1,192.0,67.62,54.4
2018,7,3,6,45,307.5,117.0,1.3,16.55,220.0,83.29,68.01
2018,7,3,7,0,280.0,140.0,1.2,17.0,248.0,96.89,79.54
2018,7,3,7,15,294.5,160.0,1.2,17.4,287.5,108.85,89.47
2018,7,3,7,30,309.0,180.0,1.2,17.8,327.0,120.36,98.85
2018,7,3,7,45,447.5,168.5,1.15,18.2,407.5,111.5,90.79
2018,7,3,8,0,586.0,157.0,1.1,18.6,488.0,107.3,86.8
2018,7,3,8,15,668.0,144.5,1.15,19.0,552.5,99.04,79.43
2018,7,3,8,30,750.0,132.0,1.2,19.4,617.0,91.88,73.03
2018,7,3,8,45,769.0,133.5,1.25,19.8,660.5,99.56,79.19
2018,7,3,9,0,788.0,135.0,1.3,20.2,704.0,147.76,88.85
2018,7,3,9,15,798.5,138.5,1.35,20.55,742.0,202.78,122.49
2018,7,3,9,30,809.0,142.0,1.4,20.9,780.0,258.56,165.18
2018,7,3,9,45,813.5,146.5,1.5,21.2,811.5,313.93,211.45
2018,7,3,10,0,818.0,151.0,1.6,21.5,843.0,368.93,258.35
2018,7,3,10,15,825.5,152.5,1.7,21.75,870.5,422.44,303.75
2018,7,3,10,30,833.0,154.0,1.8,22.0,898.0,475.4,347.83
2018,7,3,10,45,838.5,155.0,1.9,22.25,919.0,526.28,389.27
2018,7,3,11,0,844.0,156.0,2.0,22.5,940.0,575.96,428.68
2018,7,3,11,15,847.5,156.5,2.1,22.6,954.0,616.45,460.93
2018,7,3,11,30,851.0,157.0,2.2,22.7,968.0,659.8,494.34
2018,7,3,11,45,853.0,157.0,2.3,22.85,975.0,699.91,524.6
2018,7,3,12,0,855.0,157.0,2.4,23.0,982.0,737.84,552.76
2018,7,3,12,15,855.5,156.5,2.5,23.05,982.0,772.0,578.06
2018,7,3,12,30,856.0,156.0,2.6,23.1,982.0,803.58,601.26
2018,7,3,12,45,855.5,155.5,2.7,23.1,975.0,831.59,620.97
2018,7,3,13,0,855.0,155.0,2.8,23.1,968.0,856.56,638.6
2018,7,3,13,15,851.5,153.5,2.85,23.05,953.0,874.96,651.65
2018,7,3,13,30,848.0,152.0,2.9,23.0,938.0,889.87,662.48
2018,7,3,13,45,841.0,151.0,2.95,22.95,915.0,913.39,679.24
2018,7,3,14,0,834.0,150.0,3.0,22.9,892.0,918.37,683.58
2018,7,3,14,15,826.0,148.0,3.0,22.75,863.0,917.73,684.33
2018,7,3,14,30,818.0,146.0,3.0,22.6,834.0,913.37,682.74
2018,7,3,14,45,808.0,143.5,3.0,22.45,800.0,903.07,677.27
2018,7,3,15,0,798.0,141.0,3.0,22.3,766.0,889.24,669.54
2018,7,3,15,15,784.5,138.0,3.0,22.3,726.5,868.4,656.7
2018,7,3,15,30,771.0,135.0,3.0,22.3,687.0,844.41,641.75
2018,7,3,15,45,755.5,131.5,3.0,21.75,644.0,815.24,624.49
2018,7,3,16,0,740.0,128.0,3.0,21.2,601.0,788.55,608.84
2018,7,3,16,15,720.0,123.5,3.05,20.85,555.0,749.55,583.95
2018,7,3,16,30,700.0,119.0,3.1,20.5,509.0,708.7,557.35
2018,7,3,16,45,674.0,113.5,3.1,20.15,460.5,660.65,524.1
2018,7,3,17,0,648.0,108.0,3.1,19.8,412.0,611.78,489.12
2018,7,3,17,15,612.0,102.5,3.1,19.3,363.0,555.59,447.73
2018,7,3,17,30,576.0,97.0,3.1,18.8,314.0,500.05,405.51
2018,7,3,17,45,527.5,89.5,3.1,18.35,266.0,436.07,355.09
2018,7,3,18,0,479.0,82.0,3.1,17.9,218.0,374.72,305.07
2018,7,3,18,15,413.0,72.5,3.05,17.4,173.0,302.04,244.35
2018,7,3,18,30,347.0,63.0,3.0,16.9,128.0,240.7,191.33
2018,7,3,18,45,260.0,50.0,2.95,16.45,90.5,173.68,133.13
2018,7,3,19,0,173.0,37.0,2.9,16.0,53.0,116.32,79.59
2018,7,3,19,15,99.5,22.0,2.9,15.7,30.0,60.19,0.0
2018,7,3,19,30,26.0,7.0,2.9,15.4,7.0,11.35,0.0
2018,7,3,19,45,13.0,3.5,2.9,15.15,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.5,13.5,10.0,7.08,0.0
2018,7,4,5,15,145.0,24.0,2.6,13.85,37.0,18.16,0.0
2018,7,4,5,30,246.0,39.0,2.7,14.2,64.0,29.49,18.7
2018,7,4,5,45,321.0,49.0,2.8,14.6,100.0,37.17,26.76
2018,7,4,6,0,396.0,59.0,2.9,15.0,136.0,47.34,36.21
2018,7,4,6,15,403.0,72.5,2.85,15.3,170.5,54.25,42.61
2018,7,4,6,30,410.0,86.0,2.8,15.6,205.0,63.27,50.68
2018,7,4,6,45,334.5,107.5,2.75,15.95,217.0,75.91,61.73
2018,7,4,7,0,259.0,129.0,2.7,16.3,229.0,90.01,73.87
2018,7,4,7,15,161.0,156.5,2.7,16.6,221.5,108.13,89.29
2018,7,4,7,30,63.0,184.0,2.7,16.9,214.0,126.07,104.33
2018,7,4,7,45,47.0,194.5,2.7,17.25,218.0,132.87,109.62
2018,7,4,8,0,31.0,205.0,2.7,17.6,222.0,139.39,114.64
2018,7,4,8,15,25.0,215.0,2.7,17.9,229.5,153.5,126.05
2018,7,4,8,30,19.0,225.0,2.7,18.2,237.0,160.57,131.43
2018,7,4,8,45,69.0,266.5,2.75,18.55,315.5,175.85,143.62
2018,7,4,9,0,119.0,308.0,2.8,18.9,394.0,200.92,152.78
2018,7,4,9,15,227.5,321.5,2.85,19.15,497.0,228.21,167.72
2018,7,4,9,30,336.0,335.0,2.9,19.4,600.0,279.25,202.47
2018,7,4,9,45,399.0,329.5,2.95,19.7,657.5,313.91,228.25
2018,7,4,10,0,462.0,324.0,3.0,20.0,715.0,362.2,265.85
2018,7,4,10,15,618.5,255.5,3.05,20.2,797.0,409.49,301.95
2018,7,4,10,30,775.0,187.0,3.1,20.4,879.0,472.75,351.64
2018,7,4,10,45,837.5,154.5,3.1,20.6,918.5,525.37,394.57
2018,7,4,11,0,900.0,122.0,3.1,20.8,958.0,578.88,437.66
2018,7,4,11,15,904.5,122.0,3.15,20.9,973.0,626.51,475.67
2018,7,4,11,30,909.0,122.0,3.2,21.0,988.0,672.27,511.36
2018,7,4,11,45,913.0,121.0,3.2,21.1,996.0,714.93,543.8
2018,7,4,12,0,917.0,120.0,3.2,21.2,1004.0,755.32,573.91
2018,7,4,12,15,919.5,117.5,3.2,21.2,1004.0,790.99,600.36
2018,7,4,12,30,922.0,115.0,3.2,21.2,1004.0,823.86,623.19
2018,7,4,12,45,925.5,112.0,3.2,21.25,998.5,854.11,643.84
2018,7,4,13,0,929.0,109.0,3.2,21.3,993.0,881.17,662.27
2018,7,4,13,15,927.5,108.0,3.15,21.3,979.0,902.3,676.48
2018,7,4,13,30,926.0,107.0,3.1,21.3,965.0,919.77,688.28
2018,7,4,13,45,923.5,105.0,3.05,21.3,943.5,931.69,696.4
2018,7,4,14,0,921.0,103.0,3.0,21.3,922.0,939.73,702.06
2018,7,4,14,15,915.5,101.5,3.0,21.25,894.0,941.65,704.26
2018,7,4,14,30,910.0,100.0,3.0,21.2,866.0,939.68,704.03
2018,7,4,14,45,902.5,98.0,3.0,21.1,831.5,931.57,699.94
2018,7,4,15,0,895.0,96.0,3.0,21.0,797.0,919.71,693.47
2018,7,4,15,15,884.5,94.5,3.0,21.0,757.5,902.06,682.89
2018,7,4,15,30,874.0,93.0,3.0,21.0,718.0,881.01,670.06
2018,7,4,15,45,861.5,91.0,2.95,20.65,675.0,854.46,653.99
2018,7,4,16,0,849.0,89.0,2.9,20.3,632.0,824.94,635.78
2018,7,4,16,15,832.5,86.5,2.95,20.0,585.0,788.85,613.24
2018,7,4,16,30,816.0,84.0,3.0,19.7,538.0,758.44,594.47
2018,7,4,16,45,792.5,81.0,3.0,19.4,488.5,711.57,563.04
2018,7,4,17,0,769.0,78.0,3.0,19.1,439.0,663.37,530.05
2018,7,4,17,15,737.5,74.5,3.0,18.7,388.0,608.15,489.9
2018,7,4,17,30,706.0,71.0,3.0,18.3,337.0,552.91,448.11
2018,7,4,17,45,662.0,66.0,3.0,17.85,286.5,491.45,399.88
2018,7,4,18,0,618.0,61.0,3.0,17.4,236.0,429.78,349.67
2018,7,4,18,15,555.0,55.0,2.9,16.95,189.0,359.98,290.91
2018,7,4,18,30,492.0,49.0,2.8,16.5,142.0,295.08,234.36
2018,7,4,18,45,396.0,41.5,2.7,16.05,102.0,220.96,169.43
2018,7,4,19,0,300.0,34.0,2.6,15.6,62.0,156.04,106.94
2018,7,4,19,15,180.0,21.0,2.55,15.25,35.5,81.84,0.0
2018,7,4,19,30,60.0,8.0,2.5,14.9,9.0,19.84,0.0
2018,7,4,19,45,30.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.15,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.4,11.0,7.87,0.0
2018,7,5,5,15,218.0,21.0,1.9,12.95,39.5,17.34,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.5,68.0,26.54,16.24
2018,7,5,5,45,325.5,38.0,2.1,14.0,84.5,30.71,21.19
2018,7,5,6,0,294.0,44.0,2.2,14.5,101.0,34.6,25.04
2018,7,5,6,15,147.0,60.5,2.2,14.95,89.0,44.8,34.3
2018,7,5,6,30,0.0,77.0,2.2,15.4,77.0,57.66,45.76
2018,7,5,6,45,0.0,93.5,2.15,15.85,93.5,69.53,56.14
2018,7,5,7,0,0.0,110.0,2.1,16.3,110.0,81.32,66.26
2018,7,5,7,15,3.0,131.5,2.05,16.75,133.0,96.3,78.97
2018,7,5,7,30,6.0,153.0,2.0,17.2,156.0,111.14,91.33
2018,7,5,7,45,25.5,185.0,1.95,17.65,199.0,127.11,104.48
2018,7,5,8,0,45.0,217.0,1.9,18.1,242.0,146.18,120.04
2018,7,5,8,15,173.0,231.5,1.8,18.55,341.0,151.32,123.69
2018,7,5,8,30,301.0,246.0,1.7,19.0,440.0,152.9,124.39
2018,7,5,8,45,560.5,179.0,1.65,19.45,571.0,111.9,89.62
2018,7,5,9,0,820.0,112.0,1.6,19.9,702.0,135.35,78.38
2018,7,5,9,15,870.0,96.0,1.6,20.4,753.0,193.38,112.43
2018,7,5,9,30,920.0,80.0,1.6,20.9,804.0,247.32,152.23
2018,7,5,9,45,928.5,81.0,1.55,21.35,838.5,305.99,201.53
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,364.44,251.55
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,421.3,299.96
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,477.11,346.3
2018,7,5,10,45,952.0,84.0,1.5,23.05,950.0,530.18,389.07
2018,7,5,11,0,956.0,84.0,1.5,23.5,971.0,581.58,429.1
2018,7,5,11,15,958.5,84.5,1.55,23.8,985.5,630.6,466.62
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,677.41,501.49
2018,7,5,11,45,962.5,85.0,1.65,24.4,1007.0,720.78,533.05
2018,7,5,12,0,964.0,85.0,1.7,24.7,1014.0,761.52,562.06
2018,7,5,12,15,959.5,88.0,1.75,24.9,1012.5,797.47,586.69
2018,7,5,12,30,955.0,91.0,1.8,25.1,1011.0,830.18,608.1
2018,7,5,12,45,945.5,96.0,1.9,25.25,1001.0,857.21,626.33
2018,7,5,13,0,936.0,101.0,2.0,25.4,991.0,880.56,642.22
2018,7,5,13,15,934.0,100.0,2.05,25.4,976.5,901.28,656.36
2018,7,5,13,30,932.0,99.0,2.1,25.4,962.0,918.3,668.2
2018,7,5,13,45,929.5,97.0,2.15,25.45,940.5,930.14,676.67
2018,7,5,14,0,927.0,95.0,2.2,25.5,919.0,938.1,682.79
2018,7,5,14,15,921.5,94.5,2.25,25.4,891.5,940.92,686.13
2018,7,5,14,30,916.0,94.0,2.3,25.3,864.0,939.88,687.13
2018,7,5,14,45,910.0,91.0,2.3,25.25,830.0,932.0,683.2
2018,7,5,15,0,904.0,88.0,2.3,25.2,796.0,920.29,676.92
2018,7,5,15,15,894.0,86.5,2.3,25.2,756.5,902.9,666.87
2018,7,5,15,30,884.0,85.0,2.3,25.2,717.0,882.05,654.61
2018,7,5,15,45,835.0,95.5,2.3,24.95,662.5,837.31,626.84
2018,7,5,16,0,786.0,106.0,2.3,24.7,608.0,800.8,604.53
2018,7,5,16,15,768.0,100.5,2.3,24.45,560.5,761.3,579.74
2018,7,5,16,30,750.0,95.0,2.3,24.2,513.0,719.67,553.07
2018,7,5,16,45,750.0,84.5,2.3,23.95,469.5,684.29,530.4
2018,7,5,17,0,750.0,74.0,2.3,23.7,426.0,645.96,505.1
2018,7,5,17,15,738.5,68.0,2.25,23.2,381.0,602.28,474.64
2018,7,5,17,30,727.0,62.0,2.2,22.7,336.0,557.08,441.53
2018,7,5,17,45,661.0,59.5,2.2,22.25,280.5,482.05,384.2
2018,7,5,18,0,595.0,57.0,2.2,21.8,225.0,413.19,329.63
2018,7,5,18,15,444.0,51.0,2.15,21.05,162.5,300.5,239.04
2018,7,5,18,30,293.0,45.0,2.1,20.3,100.0,195.99,153.23
2018,7,5,18,45,205.0,35.0,2.05,19.55,68.0,134.28,100.8
2018,7,5,19,0,117.0,25.0,2.0,18.8,36.0,82.22,54.07
2018,7,5,19,15,73.0,15.5,2.15,18.5,21.0,44.93,0.0
2018,7,5,19,30,29.0,6.0,2.3,18.2,6.0,11.3,0.0
2018,7,5,19,45,14.5,3.0,2.4,17.85,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,16.6,3.0,2.36,0.0
2018,7,6,5,15,0.0,10.5,1.9,16.75,10.5,7.98,0.0
2018,7,6,5,30,0.0,18.0,1.9,16.9,18.0,13.7,5.46
2018,7,6,5,45,0.0,28.5,1.9,17.1,28.5,21.75,13.15
2018,7,6,6,0,0.0,39.0,1.9,17.3,39.0,29.81,20.54
2018,7,6,6,15,35.5,68.5,1.95,17.55,78.5,51.01,39.38
2018,7,6,6,30,71.0,98.0,2.0,17.8,118.0,70.91,56.91
2018,7,6,6,45,71.5,110.0,2.05,18.0,133.5,79.55,64.39
2018,7,6,7,0,72.0,122.0,2.1,18.2,149.0,88.04,71.59
2018,7,6,7,15,37.5,113.5,2.1,18.5,127.5,83.1,67.02
2018,7,6,7,30,3.0,105.0,2.1,18.8,106.0,79.35,63.49
2018,7,6,7,45,23.5,153.0,2.1,19.1,166.0,108.48,88.13
2018,7,6,8,0,44.0,201.0,2.1,19.4,226.0,137.44,112.17
2018,7,6,8,15,41.0,205.5,2.05,19.8,230.0,140.74,114.34
2018,7,6,8,30,38.0,210.0,2.0,20.2,234.0,143.8,116.36
2018,7,6,8,45,30.0,218.0,1.95,20.6,238.0,148.51,119.74
2018,7,6,9,0,22.0,226.0,1.9,21.0,242.0,157.02,119.97
2018,7,6,9,15,12.5,180.5,1.95,21.45,189.5,136.48,103.49
2018,7,6,9,30,3.0,135.0,2.0,21.9,137.0,103.52,77.5
2018,7,6,9,45,4.5,164.0,2.0,22.35,167.5,125.51,94.57
2018,7,6,10,0,6.0,193.0,2.0,22.8,198.0,147.79,111.63
2018,7,6,10,15,11.5,229.0,2.05,23.25,239.0,177.01,133.82
2018,7,6,10,30,17.0,265.0,2.1,23.7,280.0,207.16,156.51
2018,7,6,10,45,54.0,322.5,2.1,24.15,372.0,266.87,201.16
2018,7,6,11,0,91.0,380.0,2.1,24.6,464.0,334.43,251.03
2018,7,6,11,15,210.5,382.0,2.2,24.85,581.0,416.77,312.11
2018,7,6,11,30,330.0,384.0,2.3,25.1,698.0,510.94,381.14
2018,7,6,11,45,398.0,376.0,2.35,25.4,757.5,576.61,428.41
2018,7,6,12,0,466.0,368.0,2.4,25.7,817.0,644.11,476.5
2018,7,6,12,15,602.5,288.0,2.5,25.8,868.5,707.23,523.51
2018,7,6,12,30,739.0,208.0,2.6,25.9,920.0,776.55,574.48
2018,7,6,12,45,807.5,164.0,2.7,26.0,936.5,814.89,602.99
2018,7,6,13,0,876.0,120.0,2.8,26.1,953.0,847.18,625.04
2018,7,6,13,15,873.5,119.0,2.9,26.05,938.5,866.63,638.93
2018,7,6,13,30,871.0,118.0,3.0,26.0,924.0,882.59,650.69
2018,7,6,13,45,874.5,113.5,3.1,26.0,906.5,897.13,661.49
2018,7,6,14,0,878.0,109.0,3.2,26.0,889.0,908.01,669.98
2018,7,6,14,15,844.5,123.0,3.25,25.8,854.0,899.14,665.6
2018,7,6,14,30,811.0,137.0,3.3,25.6,819.0,900.21,668.16
2018,7,6,14,45,843.5,112.5,3.4,25.45,796.0,894.04,666.04
2018,7,6,15,0,876.0,88.0,3.5,25.3,773.0,895.81,669.46
2018,7,6,15,15,803.0,114.0,3.5,25.3,717.5,862.33,647.91
2018,7,6,15,30,730.0,140.0,3.5,25.3,662.0,815.73,617.39
2018,7,6,15,45,670.5,152.0,3.55,24.85,608.0,771.59,589.56
2018,7,6,16,0,611.0,164.0,3.6,24.4,554.0,720.26,555.22
2018,7,6,16,15,686.5,125.5,3.55,24.05,532.5,726.92,563.31
2018,7,6,16,30,762.0,87.0,3.5,23.7,511.0,721.1,561.34
2018,7,6,16,45,739.0,84.0,3.45,23.4,463.5,676.3,530.9
2018,7,6,17,0,716.0,81.0,3.4,23.1,416.0,630.29,499.2
2018,7,6,17,15,648.5,82.5,3.35,22.75,359.5,560.67,447.27
2018,7,6,17,30,581.0,84.0,3.3,22.4,303.0,491.64,394.48
2018,7,6,17,45,524.0,77.5,3.2,22.0,253.0,423.6,341.11
2018,7,6,18,0,467.0,71.0,3.1,21.6,203.0,359.1,288.88
2018,7,6,18,15,454.5,59.5,3.0,21.2,167.0,315.85,252.02
2018,7,6,18,30,442.0,48.0,2.9,20.8,131.0,272.82,213.6
2018,7,6,18,45,344.5,40.0,2.8,20.4,93.0,200.18,151.03
2018,7,6,19,0,247.0,32.0,2.7,20.0,55.0,136.42,91.24
2018,7,6,19,15,147.0,20.0,2.7,19.8,31.5,71.68,0.0
2018,7,6,19,30,47.0,8.0,2.7,19.6,8.0,17.0,0.0
2018,7,6,19,45,23.5,4.0,2.65,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.5,15.05,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.6,15.2,10.0,7.08,0.0
2018,7,7,5,15,228.0,20.0,2.65,15.6,38.5,16.55,0.0
2018,7,7,5,30,372.0,31.0,2.7,16.0,67.0,25.8,15.18
2018,7,7,5,45,464.5,37.5,2.75,16.35,108.5,31.2,21.33
2018,7,7,6,0,557.0,44.0,2.8,16.7,150.0,36.78,26.68
2018,7,7,6,15,614.5,48.5,2.75,17.25,197.5,44.04,33.28
2018,7,7,6,30,672.0,53.0,2.7,17.8,245.0,48.26,37.04
2018,7,7,6,45,712.0,56.5,2.7,18.35,295.5,51.52,39.82
2018,7,7,7,0,752.0,60.0,2.7,18.9,346.0,54.82,42.54
2018,7,7,7,15,780.0,63.5,2.75,19.45,397.0,57.91,45.0
2018,7,7,7,30,808.0,67.0,2.8,20.0,448.0,67.74,53.23
2018,7,7,7,45,829.0,69.0,2.85,20.6,497.5,70.21,55.03
2018,7,7,8,0,850.0,71.0,2.9,21.2,547.0,72.59,56.72
2018,7,7,8,15,866.0,73.0,2.95,21.65,594.0,74.73,58.24
2018,7,7,8,30,882.0,75.0,3.0,22.1,641.0,76.75,59.66
2018,7,7,8,45,894.5,76.0,3.05,22.5,684.5,77.94,60.39
2018,7,7,9,0,907.0,77.0,3.1,22.9,728.0,129.2,70.38
2018,7,7,9,15,916.0,79.0,3.15,23.25,767.5,188.63,106.01
2018,7,7,9,30,925.0,81.0,3.2,23.6,807.0,248.42,152.05
2018,7,7,9,45,931.0,82.0,3.25,23.9,840.0,306.86,201.52
2018,7,7,10,0,937.0,83.0,3.3,24.2,873.0,364.78,251.8
2018,7,7,10,15,904.5,105.0,3.35,24.4,888.0,421.88,301.84
2018,7,7,10,30,872.0,127.0,3.4,24.6,903.0,473.62,346.3
2018,7,7,10,45,866.0,136.0,3.45,24.8,922.5,524.54,388.37
2018,7,7,11,0,860.0,145.0,3.5,25.0,942.0,573.07,427.38
2018,7,7,11,15,784.0,198.5,3.55,25.1,933.5,616.55,461.01
2018,7,7,11,30,708.0,252.0,3.6,25.2,925.0,653.06,488.19
2018,7,7,11,45,805.5,188.5,3.6,25.25,960.0,702.34,526.2
2018,7,7,12,0,903.0,125.0,3.6,25.3,995.0,750.08,562.93
2018,7,7,12,15,882.5,138.5,3.65,25.35,988.5,780.46,585.07
2018,7,7,12,30,862.0,152.0,3.7,25.4,982.0,806.93,604.09
2018,7,7,12,45,707.5,248.5,3.75,25.4,926.0,814.03,606.12
2018,7,7,13,0,553.0,345.0,3.8,25.4,870.0,790.53,587.17
2018,7,7,13,15,527.0,352.0,3.9,25.4,846.0,793.45,589.94
2018,7,7,13,30,501.0,359.0,4.0,25.4,822.0,792.86,590.08
2018,7,7,13,45,513.5,339.5,4.05,25.35,804.5,800.14,596.72
2018,7,7,14,0,526.0,320.0,4.1,25.3,787.0,804.45,601.35
2018,7,7,14,15,446.0,335.0,4.15,25.15,722.5,753.1,565.33
2018,7,7,14,30,366.0,350.0,4.2,25.0,658.0,681.51,515.02
2018,7,7,14,45,386.0,326.0,4.3,24.8,639.0,679.43,516.29
2018,7,7,15,0,406.0,302.0,4.4,24.6,620.0,694.22,528.9
2018,7,7,15,15,571.0,223.5,4.4,24.6,645.5,771.64,589.28
2018,7,7,15,30,736.0,145.0,4.4,24.6,671.0,833.14,635.88
2018,7,7,15,45,733.5,133.5,4.5,24.1,630.0,807.09,620.3
2018,7,7,16,0,731.0,122.0,4.6,23.6,589.0,773.17,599.6
2018,7,7,16,15,736.5,109.0,4.6,23.25,549.0,746.53,583.01
2018,7,7,16,30,742.0,96.0,4.6,22.9,509.0,716.32,563.58
2018,7,7,16,45,761.0,82.0,4.6,22.55,471.0,691.69,548.05
2018,7,7,17,0,780.0,68.0,4.6,22.2,433.0,662.49,528.8
2018,7,7,17,15,750.0,64.0,4.55,21.75,382.0,607.31,488.76
2018,7,7,17,30,720.0,60.0,4.5,21.3,331.0,552.06,446.63
2018,7,7,17,45,681.0,56.5,4.4,20.8,282.5,492.3,399.36
2018,7,7,18,0,642.0,53.0,4.3,20.3,234.0,434.02,351.53
2018,7,7,18,15,585.0,48.5,4.2,19.8,188.0,369.74,297.07
2018,7,7,18,30,528.0,44.0,4.1,19.3,142.0,307.87,242.87
2018,7,7,18,45,436.5,37.0,3.95,18.8,102.0,234.23,178.16
2018,7,7,19,0,345.0,30.0,3.8,18.3,62.0,169.72,114.39
2018,7,7,19,15,210.0,19.0,3.8,17.95,35.5,89.33,0.0
2018,7,7,19,30,75.0,8.0,3.8,17.6,9.0,23.46,0.0
2018,7,7,19,45,37.5,4.0,3.75,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.05,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.1,13.9,10.0,7.08,0.0
2018,7,8,5,15,217.0,20.0,3.15,14.25,37.5,16.55,0.0
2018,7,8,5,30,355.0,31.0,3.2,14.6,65.0,25.75,15.1
2018,7,8,5,45,445.0,38.0,3.2,15.0,105.5,31.5,21.69
2018,7,8,6,0,535.0,45.0,3.2,15.4,146.0,37.4,27.35
2018,7,8,6,15,593.5,50.0,3.25,15.95,193.0,41.59,31.28
2018,7,8,6,30,652.0,55.0,3.3,16.5,240.0,49.62,38.45
2018,7,8,6,45,691.0,59.0,3.3,17.1,289.5,53.17,41.48
2018,7,8,7,0,730.0,63.0,3.3,17.7,339.0,56.72,44.42
2018,7,8,7,15,758.0,66.0,3.35,18.25,389.0,59.33,46.47
2018,7,8,7,30,786.0,69.0,3.4,18.8,439.0,61.92,48.45
2018,7,8,7,45,806.5,72.0,3.4,19.35,488.0,71.69,56.6
2018,7,8,8,0,827.0,75.0,3.4,19.9,537.0,74.63,58.79
2018,7,8,8,15,843.5,77.0,3.4,20.35,583.5,76.69,60.24
2018,7,8,8,30,860.0,79.0,3.4,20.8,630.0,78.64,61.59
2018,7,8,8,45,872.0,80.5,3.45,21.3,673.0,80.03,62.46
2018,7,8,9,0,884.0,82.0,3.5,21.8,716.0,130.09,72.25
2018,7,8,9,15,892.0,84.5,3.5,22.2,754.5,188.43,107.38
2018,7,8,9,30,900.0,87.0,3.5,22.6,793.0,247.03,152.69
2018,7,8,9,45,903.5,91.0,3.55,23.0,826.0,305.48,202.29
2018,7,8,10,0,907.0,95.0,3.6,23.4,859.0,363.23,252.45
2018,7,8,10,15,914.0,95.5,3.65,23.7,887.0,418.98,300.75
2018,7,8,10,30,921.0,96.0,3.7,24.0,915.0,473.89,347.4
2018,7,8,10,45,927.5,95.5,3.7,24.25,937.5,526.77,391.27
2018,7,8,11,0,934.0,95.0,3.7,24.5,960.0,578.27,432.8
2018,7,8,11,15,937.5,95.5,3.75,24.65,975.0,627.17,471.51
2018,7,8,11,30,941.0,96.0,3.8,24.8,990.0,674.02,507.72
2018,7,8,11,45,943.5,95.5,3.85,24.9,997.5,717.2,540.56
2018,7,8,12,0,946.0,95.0,3.9,25.0,1005.0,757.88,570.94
2018,7,8,12,15,945.0,95.5,3.95,25.0,1004.5,794.09,597.32
2018,7,8,12,30,944.0,96.0,4.0,25.0,1004.0,827.26,620.3
2018,7,8,12,45,941.0,97.0,4.05,25.0,996.5,856.05,640.24
2018,7,8,13,0,938.0,98.0,4.1,25.0,989.0,881.39,657.86
2018,7,8,13,15,936.0,97.0,4.1,25.0,974.5,902.23,672.24
2018,7,8,13,30,934.0,96.0,4.1,25.0,960.0,919.37,684.18
2018,7,8,13,45,914.5,104.0,4.15,24.95,933.5,925.57,689.24
2018,7,8,14,0,895.0,112.0,4.2,24.9,907.0,927.81,691.82
2018,7,8,14,15,846.0,133.0,4.2,24.8,865.5,911.41,681.75
2018,7,8,14,30,797.0,154.0,4.2,24.7,824.0,905.95,679.35
2018,7,8,14,45,790.5,149.0,4.25,24.55,790.5,896.64,674.71
2018,7,8,15,0,784.0,144.0,4.3,24.4,757.0,883.76,667.72
2018,7,8,15,15,789.5,132.0,4.3,24.4,722.5,871.08,660.34
2018,7,8,15,30,795.0,120.0,4.3,24.4,688.0,854.48,650.3
2018,7,8,15,45,777.5,117.0,4.3,23.95,643.5,823.71,631.46
2018,7,8,16,0,760.0,114.0,4.3,23.5,599.0,790.31,610.64
2018,7,8,16,15,736.5,110.0,4.35,23.15,550.5,748.56,583.46
2018,7,8,16,30,713.0,106.0,4.4,22.8,502.0,708.87,557.38
2018,7,8,16,45,717.0,93.5,4.4,22.45,460.0,672.02,532.81
2018,7,8,17,0,721.0,81.0,4.4,22.1,418.0,635.8,508.23
2018,7,8,17,15,706.5,73.5,4.4,21.6,372.0,589.47,474.57
2018,7,8,17,30,692.0,66.0,4.4,21.1,326.0,541.91,438.68
2018,7,8,17,45,663.0,60.0,4.35,20.6,279.0,486.39,394.89
2018,7,8,18,0,634.0,54.0,4.3,20.1,232.0,431.54,349.9
2018,7,8,18,15,571.5,49.0,4.25,19.5,185.5,364.33,293.26
2018,7,8,18,30,509.0,44.0,4.2,18.9,139.0,299.99,237.2
2018,7,8,18,45,420.0,36.5,4.1,18.3,99.5,227.73,173.6
2018,7,8,19,0,331.0,29.0,4.0,17.7,60.0,164.55,110.71
2018,7,8,19,15,202.0,19.0,3.95,17.35,34.5,87.12,0.0
2018,7,8,19,30,73.0,9.0,3.9,17.0,9.0,23.87,0.0
2018,7,8,19,45,36.5,4.5,3.9,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.15,13.65,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.2,13.8,10.0,7.08,0.0
2018,7,9,5,15,210.5,20.0,3.2,14.2,36.5,16.56,0.0
2018,7,9,5,30,345.0,31.0,3.2,14.6,63.0,25.74,14.92
2018,7,9,5,45,437.5,38.0,3.25,15.05,103.5,31.47,21.63
2018,7,9,6,0,530.0,45.0,3.3,15.5,144.0,37.37,27.3
2018,7,9,6,15,589.0,50.0,3.25,16.05,191.0,41.55,31.23
2018,7,9,6,30,648.0,55.0,3.2,16.6,238.0,49.58,38.39
2018,7,9,6,45,688.0,58.5,3.2,17.2,287.5,52.74,41.09
2018,7,9,7,0,728.0,62.0,3.2,17.8,337.0,55.93,43.72
2018,7,9,7,15,757.0,65.0,3.15,18.45,387.0,58.59,45.79
2018,7,9,7,30,786.0,68.0,3.1,19.1,437.0,61.22,47.79
2018,7,9,7,45,807.5,70.5,3.1,19.8,486.0,70.7,55.65
2018,7,9,8,0,829.0,73.0,3.1,20.5,535.0,73.36,57.56
2018,7,9,8,15,844.5,75.5,3.05,21.15,581.5,75.76,59.25
2018,7,9,8,30,860.0,78.0,3.0,21.8,628.0,78.01,60.81
2018,7,9,8,45,871.5,80.0,2.9,22.5,671.0,79.71,61.88
2018,7,9,9,0,883.0,82.0,2.8,23.2,714.0,129.71,71.64
2018,7,9,9,15,892.0,84.0,2.75,23.8,752.5,187.87,106.16
2018,7,9,9,30,901.0,86.0,2.7,24.4,791.0,246.41,150.8
2018,7,9,9,45,906.0,88.5,2.65,24.95,824.0,304.36,199.26
2018,7,9,10,0,911.0,91.0,2.6,25.5,857.0,361.76,248.26
2018,7,9,10,15,916.5,92.0,2.65,25.95,884.5,417.52,295.73
2018,7,9,10,30,922.0,93.0,2.7,26.4,912.0,472.29,341.33
2018,7,9,10,45,925.5,94.0,2.7,26.85,933.0,524.87,383.86
2018,7,9,11,0,929.0,95.0,2.7,27.3,954.0,575.8,423.77
2018,7,9,11,15,932.0,95.5,2.8,27.5,969.0,624.24,461.39
2018,7,9,11,30,935.0,96.0,2.9,27.7,984.0,670.59,496.55
2018,7,9,11,45,936.5,96.5,3.0,27.95,991.5,713.69,528.5
2018,7,9,12,0,938.0,97.0,3.1,28.2,999.0,754.26,558.0
2018,7,9,12,15,937.5,97.5,3.25,28.2,999.0,790.65,584.45
2018,7,9,12,30,937.0,98.0,3.4,28.2,999.0,824.07,607.63
2018,7,9,12,45,934.5,98.0,3.5,28.25,991.0,852.28,626.94
2018,7,9,13,0,932.0,98.0,3.6,28.3,983.0,877.07,644.0
2018,7,9,13,15,929.5,97.5,3.7,28.2,968.5,897.85,658.85
2018,7,9,13,30,927.0,97.0,3.8,28.1,954.0,914.95,671.37
2018,7,9,13,45,906.5,106.0,3.9,28.0,927.5,921.13,676.77
2018,7,9,14,0,886.0,115.0,4.0,27.9,901.0,923.36,679.71
2018,7,9,14,15,835.0,137.0,4.1,27.75,859.0,905.93,669.72
2018,7,9,14,30,784.0,159.0,4.2,27.6,817.0,899.81,667.52
2018,7,9,14,45,751.0,166.0,4.3,27.45,775.5,877.87,654.56
2018,7,9,15,0,718.0,173.0,4.4,27.3,734.0,861.21,645.27
2018,7,9,15,15,712.5,164.0,4.4,27.3,697.0,842.27,633.58
2018,7,9,15,30,707.0,155.0,4.4,27.3,660.0,820.11,619.69
2018,7,9,15,45,704.0,144.0,4.5,26.8,620.0,794.89,605.22
2018,7,9,16,0,701.0,133.0,4.6,26.3,580.0,766.59,588.59
2018,7,9,16,15,697.0,122.0,4.65,25.95,538.0,734.52,568.44
2018,7,9,16,30,693.0,111.0,4.7,25.6,496.0,699.69,546.0
2018,7,9,16,45,694.0,99.5,4.7,25.2,454.0,665.53,523.56
2018,7,9,17,0,695.0,88.0,4.7,24.8,412.0,628.57,498.25
2018,7,9,17,15,684.0,78.0,4.65,24.2,366.0,582.48,465.02
2018,7,9,17,30,673.0,68.0,4.6,23.6,320.0,532.82,427.94
2018,7,9,17,45,655.0,61.0,4.5,23.05,276.0,483.58,389.36
2018,7,9,18,0,637.0,54.0,4.4,22.5,232.0,434.06,348.88
2018,7,9,18,15,567.0,49.5,4.25,21.9,184.5,363.45,289.9
2018,7,9,18,30,497.0,45.0,4.1,21.3,137.0,296.39,232.19
2018,7,9,18,45,402.5,37.5,4.0,20.65,97.5,222.37,167.97
2018,7,9,19,0,308.0,30.0,3.9,20.0,58.0,157.93,104.78
2018,7,9,19,15,186.0,19.0,3.8,19.7,33.0,82.56,0.0
2018,7,9,19,30,64.0,8.0,3.7,19.4,8.0,21.08,0.0
2018,7,9,19,45,32.0,4.0,3.65,19.1,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.45,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.6,14.5,10.0,7.08,0.0
2018,7,10,5,15,233.0,19.0,2.7,14.9,37.0,15.76,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,24.2,13.47
2018,7,10,5,45,470.5,35.0,2.85,15.65,105.0,29.24,19.62
2018,7,10,6,0,562.0,41.0,2.9,16.0,146.0,37.41,27.26
2018,7,10,6,15,621.0,46.5,2.9,16.6,194.5,42.46,31.95
2018,7,10,6,30,680.0,52.0,2.9,17.2,243.0,47.55,36.51
2018,7,10,6,45,719.5,55.5,2.85,17.85,293.5,50.85,39.32
2018,7,10,7,0,759.0,59.0,2.8,18.5,344.0,54.18,42.06
2018,7,10,7,15,787.0,62.0,2.8,19.3,395.0,56.94,44.2
2018,7,10,7,30,815.0,65.0,2.8,20.1,446.0,66.45,52.11
2018,7,10,7,45,836.0,67.5,2.75,20.9,496.0,69.3,54.2
2018,7,10,8,0,857.0,70.0,2.7,21.7,546.0,72.05,56.16
2018,7,10,8,15,872.5,72.0,2.7,22.25,593.5,74.21,57.68
2018,7,10,8,30,888.0,74.0,2.7,22.8,641.0,76.26,59.09
2018,7,10,8,45,900.0,75.5,2.7,23.4,684.5,77.78,60.04
2018,7,10,9,0,912.0,77.0,2.7,24.0,728.0,128.71,69.82
2018,7,10,9,15,919.0,79.5,2.7,24.45,767.0,188.65,105.38
2018,7,10,9,30,926.0,82.0,2.7,24.9,806.0,248.73,151.27
2018,7,10,9,45,928.5,86.5,2.75,25.35,839.5,308.87,201.63
2018,7,10,10,0,931.0,91.0,2.8,25.8,873.0,368.18,252.39
2018,7,10,10,15,937.0,92.0,2.85,26.05,901.5,425.33,301.22
2018,7,10,10,30,943.0,93.0,2.9,26.3,930.0,481.51,348.24
2018,7,10,10,45,946.5,93.5,3.0,26.6,951.0,534.91,391.97
2018,7,10,11,0,950.0,94.0,3.1,26.9,972.0,586.61,433.16
2018,7,10,11,15,951.5,95.0,3.25,26.95,986.0,635.61,471.83
2018,7,10,11,30,953.0,96.0,3.4,27.0,1000.0,682.36,507.95
2018,7,10,11,45,954.5,95.5,3.5,27.1,1007.0,725.51,540.5
2018,7,10,12,0,956.0,95.0,3.6,27.2,1014.0,766.05,570.56
2018,7,10,12,15,955.5,95.5,3.75,27.1,1014.0,803.12,597.76
2018,7,10,12,30,955.0,96.0,3.9,27.0,1014.0,837.15,621.73
2018,7,10,12,45,952.5,96.5,4.0,26.9,1006.0,866.35,642.21
2018,7,10,13,0,950.0,97.0,4.1,26.8,998.0,892.07,660.41
2018,7,10,13,15,947.5,96.5,4.2,26.6,983.5,913.28,675.92
2018,7,10,13,30,945.0,96.0,4.3,26.4,969.0,930.74,689.04
2018,7,10,13,45,941.0,95.5,4.4,26.2,947.5,943.02,698.84
2018,7,10,14,0,937.0,95.0,4.5,26.0,926.0,951.39,706.17
2018,7,10,14,15,931.0,94.0,4.55,25.7,897.5,953.52,709.5
2018,7,10,14,30,925.0,93.0,4.6,25.4,869.0,951.72,710.5
2018,7,10,14,45,917.5,91.0,4.65,25.1,834.5,943.63,707.38
2018,7,10,15,0,910.0,89.0,4.7,24.8,800.0,931.72,701.77
2018,7,10,15,15,900.0,87.5,4.7,24.8,760.5,914.39,691.31
2018,7,10,15,30,890.0,86.0,4.7,24.8,721.0,893.58,678.51
2018,7,10,15,45,867.0,87.5,4.7,24.05,674.0,861.45,659.8
2018,7,10,16,0,844.0,89.0,4.7,23.3,627.0,826.79,639.08
2018,7,10,16,15,829.0,85.5,4.7,22.85,580.0,790.94,616.45
2018,7,10,16,30,814.0,82.0,4.7,22.4,533.0,760.74,597.62
2018,7,10,16,45,801.5,76.5,4.65,21.95,486.0,719.31,569.92
2018,7,10,17,0,789.0,71.0,4.6,21.5,439.0,675.78,540.17
2018,7,10,17,15,759.5,67.5,4.55,20.95,388.0,621.06,500.85
2018,7,10,17,30,730.0,64.0,4.5,20.4,337.0,566.15,459.16
2018,7,10,17,45,689.0,60.0,4.45,19.9,287.0,503.89,410.03
2018,7,10,18,0,648.0,56.0,4.4,19.4,237.0,443.22,360.3
2018,7,10,18,15,587.5,50.5,4.3,18.9,189.5,375.84,303.17
2018,7,10,18,30,527.0,45.0,4.2,18.4,142.0,310.74,246.12
2018,7,10,18,45,431.0,37.5,4.1,17.85,101.0,234.38,178.93
2018,7,10,19,0,335.0,30.0,4.0,17.3,60.0,167.68,111.92
2018,7,10,19,15,202.5,19.5,3.95,16.95,34.5,87.65,0.0
2018,7,10,19,30,70.0,9.0,3.9,16.6,9.0,23.33,0.0
2018,7,10,19,45,35.0,4.5,3.85,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,7.08,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,16.18,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,24.93,13.89
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,30.56,20.79
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,36.28,26.33
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,39.92,29.79
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,42.11,31.8
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,61.53,48.87
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,79.85,64.69
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,98.75,80.69
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,117.33,96.12
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,133.88,109.57
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,143.02,116.61
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,159.38,129.58
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,175.27,141.99
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,191.23,154.3
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,209.38,156.8
