Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,230.13,166.12
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,272.93,193.84
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,305.91,212.98
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,365.48,255.66
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,419.08,298.8
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,478.46,346.41
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,531.73,389.71
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,583.44,430.57
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,632.57,468.33
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,679.58,503.49
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,722.44,535.01
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,762.72,564.04
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,799.87,590.09
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,834.08,612.83
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,863.93,632.64
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,890.39,650.22
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,911.58,664.78
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,929.02,677.03
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,935.48,682.37
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,937.92,685.3
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,921.12,676.01
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,915.4,674.25
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,906.99,671.06
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,894.92,665.49
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,883.02,658.9
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,867.08,649.63
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,831.0,628.79
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,792.59,606.07
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,757.6,584.24
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,719.99,560.17
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,688.09,539.77
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,652.94,516.57
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,605.21,482.75
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,556.6,446.65
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,494.79,398.76
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,432.87,349.0
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,361.92,290.0
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,296.03,233.19
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,219.27,166.65
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,152.58,100.77
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,78.65,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,19.12,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,3.93,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,11.78,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,19.72,9.6
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,21.39,12.82
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,23.77,15.27
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,33.51,24.05
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,42.89,32.41
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,57.88,45.55
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,72.52,58.16
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,95.88,78.07
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,118.59,97.05
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,129.18,105.48
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,139.68,113.76
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,154.42,125.44
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,159.35,128.88
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,177.75,143.42
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,204.33,154.85
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,218.82,158.53
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,269.86,191.29
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,308.9,219.8
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,362.06,260.29
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,402.51,293.97
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,439.99,324.5
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,472.01,349.95
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,501.51,372.52
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,528.37,392.95
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,553.78,411.91
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,598.21,445.06
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,643.73,478.74
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,701.32,520.86
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,760.78,563.79
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,766.02,567.13
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,767.3,567.97
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,777.37,575.32
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,784.1,580.27
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,804.14,596.44
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,824.97,613.05
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,839.62,625.35
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,849.77,634.76
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,863.74,646.39
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,866.33,649.94
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,846.64,637.76
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,823.88,623.66
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,795.5,606.92
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,764.54,588.21
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,731.02,566.78
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,691.41,540.67
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,645.85,509.9
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,599.39,476.91
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,545.93,437.72
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,492.92,397.64
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,432.53,350.24
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,374.35,302.98
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,303.0,243.57
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,234.45,185.09
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,156.93,118.95
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,83.89,53.53
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,30.19,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.15,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.36,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,10.62,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,18.23,8.18
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,31.58,21.43
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,44.55,33.29
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,54.64,42.45
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,64.62,51.32
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,61.8,48.79
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,57.34,44.76
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,59.15,46.14
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,60.74,47.27
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,52.64,40.05
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,44.58,32.92
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,82.52,65.09
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,117.38,94.03
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,137.33,110.15
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,165.95,126.3
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,183.33,138.96
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,201.01,152.18
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,234.28,175.93
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,268.15,200.52
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,320.67,239.03
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,376.94,280.56
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,436.83,324.85
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,510.89,379.76
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,573.47,426.97
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,636.36,474.67
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,675.84,503.87
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,713.28,531.17
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,750.59,557.01
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,773.97,573.1
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,812.2,600.38
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,836.4,616.64
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,856.17,629.98
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,872.54,641.14
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,883.16,648.86
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,890.17,654.34
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,891.73,656.24
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,889.69,655.91
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,881.76,652.31
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,870.37,646.52
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,851.42,635.11
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,840.05,628.95
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,812.88,613.01
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,782.98,595.13
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,746.3,572.35
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,707.6,547.76
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,661.28,517.21
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,616.71,487.07
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,563.08,448.42
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,509.89,408.76
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,448.48,361.0
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,389.42,313.34
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,321.25,256.83
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,258.29,202.86
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,188.19,142.17
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,127.27,81.81
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,51.17,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,13.98,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,14.56,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,22.9,11.43
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,31.77,21.57
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,38.98,28.47
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,50.26,38.69
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,63.55,50.48
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,68.96,55.17
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,75.69,60.87
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,82.14,66.18
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,88.32,71.17
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,100.14,80.9
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,111.23,89.88
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,89.74,71.25
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,75.25,58.68
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,85.59,67.15
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,131.84,75.91
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,187.16,108.88
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,243.19,151.93
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,298.54,198.63
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,353.88,246.5
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,407.84,293.33
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,461.0,338.64
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,512.16,381.31
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,561.89,421.73
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,608.67,459.13
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,653.51,494.19
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,686.7,519.16
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,725.78,547.14
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,718.39,539.67
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,694.73,520.18
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,745.3,560.09
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,796.78,600.19
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,846.84,637.14
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,891.0,667.8
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,902.31,675.9
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,909.9,681.82
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,876.12,659.85
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,833.94,631.88
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,867.17,657.19
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,890.29,674.79
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,872.32,663.51
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,851.08,650.27
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,824.58,634.82
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,804.64,623.94
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,768.44,600.62
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,730.08,575.47
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,684.06,544.21
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,636.84,511.42
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,582.64,471.42
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,531.15,431.82
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,469.42,382.79
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,409.84,333.74
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,340.63,275.21
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,276.55,219.22
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,203.71,155.15
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,139.91,89.78
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,57.71,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,5.51,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,5.51,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,14.16,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,23.99,11.94
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,30.49,20.53
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,37.15,26.96
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,35.39,25.73
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,33.19,23.88
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,52.54,40.99
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,70.5,56.61
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,92.01,75.1
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,113.77,93.5
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,128.87,105.92
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,138.18,113.28
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,145.94,119.29
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,153.53,125.1
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,151.5,122.88
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,182.43,131.53
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,208.25,142.14
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,254.51,172.73
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,304.48,208.44
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,367.96,257.81
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,424.45,307.02
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,480.06,354.55
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,533.86,399.43
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,586.3,442.0
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,635.62,481.37
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,682.95,518.29
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,726.76,551.9
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,768.06,583.05
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,804.85,609.9
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,838.58,633.38
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,867.89,653.78
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,893.74,671.84
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,914.64,686.31
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,931.79,698.32
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,944.22,707.23
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,952.74,713.65
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,949.1,712.4
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,941.62,708.75
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,933.52,704.66
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,921.66,698.1
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,910.5,691.88
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,895.35,682.97
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,867.2,665.71
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,836.02,646.28
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,798.61,622.32
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,767.14,602.39
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,719.81,570.25
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,671.11,536.54
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,616.38,497.19
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,561.55,455.48
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,496.85,404.4
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,436.99,355.2
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,365.79,295.21
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,299.64,237.43
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,221.62,168.86
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,152.7,97.01
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,64.44,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,5.51,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,14.56,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,24.06,11.58
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,27.44,17.88
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,31.0,21.57
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,32.22,22.92
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,35.12,25.58
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,51.19,39.77
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,67.67,54.12
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,89.87,73.17
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,111.49,91.39
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,127.25,104.34
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,146.13,119.74
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,153.79,125.51
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,166.86,135.73
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,134.11,107.91
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,153.54,99.88
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,194.09,117.5
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,249.9,154.25
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,309.7,204.82
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,368.94,256.04
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,426.39,305.5
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,482.87,353.09
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,537.06,397.55
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,589.66,439.4
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,639.2,478.1
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,686.58,514.18
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,730.62,546.75
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,772.03,576.69
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,809.28,603.34
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,843.39,626.88
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,872.17,646.39
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,897.4,663.54
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,918.42,678.35
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,935.69,690.77
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,935.65,691.81
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,931.13,690.09
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,921.68,685.16
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,902.9,674.03
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,893.11,669.43
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,879.74,662.37
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,861.44,651.2
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,839.75,637.75
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,813.92,622.63
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,785.02,605.21
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,750.42,582.86
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,713.3,558.43
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,682.75,538.77
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,645.76,513.91
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,601.74,482.19
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,556.04,447.81
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,497.64,402.12
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,438.55,354.15
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,366.16,293.77
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,298.97,235.64
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,220.74,167.28
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,151.1,94.05
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,63.88,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,7.87,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,13.03,3.42
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,16.34,8.35
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,19.84,11.78
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,28.01,19.18
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,35.17,25.6
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,50.82,39.4
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,65.6,52.22
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,90.5,73.61
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,114.59,93.9
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,127.57,104.4
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,144.03,117.69
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,156.77,127.72
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,169.2,137.4
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,185.42,150.06
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,202.79,152.89
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,233.69,173.21
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,269.74,198.58
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,298.72,219.2
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,341.6,251.24
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,391.13,286.81
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,457.9,336.76
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,517.9,382.92
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,583.66,433.45
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,635.47,473.38
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,686.58,511.92
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,730.69,544.22
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,772.25,573.97
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,808.54,599.56
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,841.66,621.84
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,869.52,640.2
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,893.75,656.18
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,914.24,670.38
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,931.0,682.25
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,931.09,683.14
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,926.77,681.39
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,922.95,680.64
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,909.04,673.26
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,893.83,664.98
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,875.28,654.48
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,857.13,643.59
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,835.61,630.4
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,821.23,623.68
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,797.65,610.46
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,747.2,577.78
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,691.34,540.63
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,667.98,526.5
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,640.45,508.62
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,594.54,475.77
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,547.44,440.87
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,483.98,391.63
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,422.63,342.11
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,348.77,280.41
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,280.5,221.46
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,201.53,152.79
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,132.57,80.81
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,53.47,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,12.98,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,22.08,9.13
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,31.91,21.51
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,40.0,29.28
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,37.23,27.21
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,34.23,24.68
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,45.08,34.23
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,58.66,46.0
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,78.47,62.98
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,97.81,79.26
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,114.63,93.12
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,131.23,106.58
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,149.51,121.25
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,158.1,127.73
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,178.45,143.84
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,200.21,150.06
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,233.08,169.78
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,267.98,192.31
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,300.79,212.97
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,352.94,250.93
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,408.48,294.12
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,475.53,346.43
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,527.8,388.27
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,581.48,430.11
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,624.34,462.84
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,656.78,486.98
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,695.34,515.34
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,731.56,541.42
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,737.16,543.86
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,728.16,535.94
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,755.67,555.9
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,781.29,574.21
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,814.5,599.31
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,848.08,624.57
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,857.99,632.46
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,864.63,638.41
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,888.06,656.83
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,906.32,670.8
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,893.11,663.64
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,876.47,654.47
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,854.53,641.02
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,829.46,625.46
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,785.15,598.64
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,739.17,569.82
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,719.46,559.32
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,695.73,545.3
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,666.01,526.89
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,632.85,505.16
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,585.84,471.33
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,538.01,435.64
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,471.76,383.87
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,408.1,332.19
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,334.81,270.54
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,267.17,211.84
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,189.18,143.72
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,123.42,73.55
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,48.5,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,13.77,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,22.02,8.48
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,25.53,16.08
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,29.47,20.15
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,42.64,32.05
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,55.86,43.87
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,70.71,56.93
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,85.42,69.64
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,99.7,81.72
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,113.87,93.49
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,126.08,103.41
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,141.75,116.12
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,160.24,130.94
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,170.05,138.34
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,182.11,147.53
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,211.95,157.13
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,234.64,168.95
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,273.42,195.58
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,310.26,221.28
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,362.92,260.4
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,411.8,297.65
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,471.63,343.61
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,518.78,380.88
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,562.0,413.94
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,602.48,444.63
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,640.76,472.99
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,685.44,505.6
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,729.84,537.51
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,781.03,576.33
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,828.75,611.69
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,857.8,632.22
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,883.6,650.77
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,902.93,665.56
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,918.61,678.09
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,919.81,681.38
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,911.57,678.46
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,890.88,666.22
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,865.74,649.97
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,888.72,669.69
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,898.05,678.59
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,867.73,658.91
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,842.02,642.65
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,802.12,617.64
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,760.29,590.96
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,724.6,567.26
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,686.71,541.48
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,646.31,513.48
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,604.17,483.5
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,556.56,448.5
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,508.46,411.99
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,444.85,361.63
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,383.63,311.54
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,309.28,249.43
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,245.96,194.58
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,176.72,133.77
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,114.2,65.76
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,43.93,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,12.98,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,21.61,7.52
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,25.21,15.8
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,29.3,20.02
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,37.62,27.65
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,45.65,34.87
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,58.02,45.77
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,70.28,56.37
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,86.1,69.86
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,101.72,82.94
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,109.08,88.78
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,116.37,94.48
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,128.84,104.48
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,141.19,114.26
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,166.34,134.51
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,184.01,140.67
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,220.52,166.02
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,256.38,190.94
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,299.88,221.33
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,346.5,255.09
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,391.54,288.42
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,443.47,327.71
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,488.97,363.01
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,534.49,398.04
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,587.67,438.81
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,640.68,479.31
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,687.51,514.59
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,724.05,542.55
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,758.41,567.89
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,790.28,590.59
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,819.06,610.44
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,844.92,628.33
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,863.65,641.82
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,878.92,653.14
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,888.86,660.86
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,895.19,666.31
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,902.65,673.08
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,893.17,668.5
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,889.7,667.81
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,882.33,664.52
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,863.41,652.91
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,841.35,639.23
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,811.27,621.39
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,778.6,601.55
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,738.99,575.87
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,701.65,551.48
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,652.81,518.01
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,603.37,482.87
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,546.6,440.66
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,490.68,397.82
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,425.85,346.47
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,363.94,295.78
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,289.97,233.84
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,228.57,180.55
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,152.21,114.48
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,76.5,40.85
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,29.04,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
