Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,9.44,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,15.97,3.38
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,25.94,16.24
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,35.8,25.52
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,46.9,35.59
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,56.92,44.55
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,76.13,61.34
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,93.81,76.49
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,109.86,89.94
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,122.23,100.02
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,122.86,100.03
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,127.38,103.32
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,111.53,89.5
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,99.75,79.22
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,94.26,74.28
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,139.92,84.9
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,193.01,117.29
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,246.76,158.51
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,298.13,202.33
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,352.29,248.67
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,404.82,292.26
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,455.43,333.94
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,504.26,373.52
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,552.29,411.42
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,598.0,447.1
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,642.19,480.87
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,675.81,505.73
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,711.37,531.13
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,738.41,550.58
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,761.63,567.09
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,801.64,597.55
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,835.96,621.68
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,855.32,635.42
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,871.31,647.08
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,872.79,648.77
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,865.18,644.53
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,852.27,636.78
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,835.71,626.41
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,829.79,624.3
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,820.55,619.89
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,811.81,615.65
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,799.0,608.16
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,773.77,593.16
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,745.84,576.2
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,700.6,546.15
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,654.28,514.2
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,624.58,494.74
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,591.59,472.15
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,547.0,439.71
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,501.27,405.32
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,438.58,356.01
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,378.33,306.87
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,306.65,246.67
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,240.94,189.87
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,172.13,129.25
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,112.4,59.22
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,44.54,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,12.2,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,19.78,4.57
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,28.01,17.86
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,34.68,24.48
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,31.7,22.24
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,31.19,21.92
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,43.79,33.03
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,56.48,44.05
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,70.2,55.77
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,83.75,67.16
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,104.53,84.56
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,124.86,101.3
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,148.44,120.53
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,167.66,135.86
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,155.86,125.5
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,175.11,120.61
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,197.2,125.16
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,241.71,152.96
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,300.69,203.58
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,351.75,248.46
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,405.2,294.31
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,454.26,335.37
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,505.73,376.55
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,559.63,419.04
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,603.46,454.22
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,654.16,493.74
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,695.62,525.11
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,734.74,554.22
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,770.21,580.24
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,802.94,602.94
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,831.49,622.74
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,856.87,640.4
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,876.34,654.23
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,892.24,665.76
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,903.61,674.22
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,911.29,680.33
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,912.45,682.29
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,909.89,681.91
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,901.76,677.88
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,890.07,671.54
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,872.24,660.7
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,851.2,647.7
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,823.28,630.88
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,802.22,618.84
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,765.12,594.6
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,725.91,568.63
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,679.61,537.31
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,632.19,504.5
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,579.05,465.77
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,523.88,423.58
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,461.51,374.39
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,401.49,325.21
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,330.78,265.63
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,265.6,208.86
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,191.61,143.46
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,123.09,61.3
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,50.29,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,11.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.66,3.89
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,27.91,17.78
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,35.26,25.06
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,40.45,30.0
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,45.71,34.81
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,49.65,38.28
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,58.02,45.5
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,61.25,48.12
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,64.45,50.65
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,66.73,52.33
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,68.96,53.96
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,70.33,54.83
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,80.43,63.1
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,81.83,63.96
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,130.19,73.43
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,186.79,107.24
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,244.25,151.45
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,301.66,199.8
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,359.14,249.24
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,415.3,297.53
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,470.6,344.05
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,523.48,387.47
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,574.84,428.43
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,623.76,466.55
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,670.55,502.09
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,713.68,534.26
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,754.18,563.89
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,790.44,589.48
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,823.64,612.19
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,851.25,631.36
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,875.34,648.23
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,895.73,662.81
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,912.5,675.07
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,924.19,684.38
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,932.11,691.32
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,933.84,693.98
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,931.75,694.24
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,924.9,691.56
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,914.34,686.5
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,896.65,675.85
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,875.62,662.99
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,846.15,645.05
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,804.18,618.19
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,756.44,586.86
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,711.83,557.28
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,670.24,529.18
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,626.88,499.19
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,560.01,449.45
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,495.07,399.73
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,445.55,360.82
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,396.09,320.2
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,327.22,262.3
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,263.51,206.91
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,184.04,137.33
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,110.72,50.79
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,45.61,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,12.2,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,19.76,2.09
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,22.96,13.51
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,26.84,17.69
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,33.55,23.9
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,43.46,32.78
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,58.32,45.85
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,74.25,59.64
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,90.8,73.72
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,106.87,87.16
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,117.23,95.53
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,127.18,103.44
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,116.32,93.74
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,110.43,88.33
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,89.79,70.62
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,134.38,77.07
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,191.02,111.22
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,248.24,155.38
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,305.63,203.85
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,362.66,253.03
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,417.88,300.45
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,472.53,346.41
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,525.05,389.46
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,576.32,430.29
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,624.43,467.99
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,670.54,503.26
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,714.1,535.77
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,755.3,565.92
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,791.77,591.74
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,825.26,614.62
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,853.61,634.07
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,878.53,651.26
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,899.0,665.64
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,915.82,677.68
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,928.0,686.75
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,936.38,693.43
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,938.13,696.09
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,936.02,696.35
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,928.31,692.68
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,916.93,686.68
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,898.23,675.39
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,876.19,661.89
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,848.5,645.98
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,808.18,620.99
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,765.86,593.67
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,721.78,564.6
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,686.63,541.48
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,648.74,515.8
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,597.61,479.4
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,548.73,442.53
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,484.89,392.55
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,423.22,342.28
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,350.38,281.0
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,283.06,222.26
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,205.47,153.01
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,132.27,55.52
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,55.03,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,8.65,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,18.12,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,25.14,15.21
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,32.38,22.41
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,38.71,28.33
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,44.94,33.97
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,57.42,44.93
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,69.13,55.02
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,81.65,65.57
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,95.06,76.68
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,94.73,75.91
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,94.66,75.38
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,78.06,60.92
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,77.37,59.98
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,79.13,61.11
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,129.5,71.29
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,188.31,106.61
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,247.45,151.85
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,306.0,200.76
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,363.84,249.95
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,420.29,297.81
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,475.83,343.89
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,529.11,387.03
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,580.86,427.76
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,629.83,465.97
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,676.79,501.87
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,719.92,534.11
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,760.47,563.93
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,797.43,590.72
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,831.48,614.71
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,861.16,635.55
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,887.51,654.22
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,908.22,669.33
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,925.23,682.12
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,931.54,687.64
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,933.86,690.69
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,911.72,677.79
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,881.06,659.13
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,890.2,667.75
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,887.21,667.87
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,869.5,657.03
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,848.41,643.97
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,797.96,612.27
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,740.35,574.87
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,716.73,560.92
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,689.25,543.74
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,662.65,526.72
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,632.25,506.5
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,590.52,476.51
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,546.96,443.79
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,480.87,391.54
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,417.3,339.36
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,342.44,275.92
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,273.53,215.54
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,193.96,144.42
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,119.52,43.54
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,47.86,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,8.65,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,16.77,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,27.79,17.32
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,37.52,26.9
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,43.88,32.91
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,52.66,40.84
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,72.99,58.66
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,90.86,74.03
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,102.79,83.97
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,110.9,90.45
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,110.05,89.21
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,112.21,90.53
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,118.03,94.93
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,123.47,98.97
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,128.79,102.89
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,168.78,113.83
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,212.29,139.59
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,259.61,173.92
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,309.84,213.99
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,362.8,257.0
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,414.83,299.54
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,468.49,342.67
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,520.65,383.91
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,573.09,424.64
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,625.31,465.33
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,672.73,502.33
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,715.46,534.45
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,755.98,564.45
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,791.9,590.83
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,824.91,613.8
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,831.0,617.1
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,807.3,599.14
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,807.68,599.87
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,804.51,597.9
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,816.08,607.72
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,824.84,615.6
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,816.22,611.49
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,804.57,605.44
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,790.31,597.56
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,773.11,587.63
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,793.0,604.55
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,801.87,613.71
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,789.02,607.62
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,771.69,598.49
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,741.84,579.61
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,709.08,558.43
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,675.74,536.59
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,639.31,511.98
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,588.83,475.3
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,537.79,436.57
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,477.11,388.67
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,418.19,340.18
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,343.74,277.15
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,275.07,216.93
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,196.03,145.65
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,120.34,35.85
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,49.4,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,8.26,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,15.92,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,26.86,16.48
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,37.78,27.19
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,47.9,36.55
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,57.59,45.34
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,69.12,55.53
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,80.21,65.13
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,88.54,72.12
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,96.58,78.73
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,107.0,87.28
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,116.84,95.23
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,120.67,97.99
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,124.36,100.64
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,128.42,103.58
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,169.22,114.29
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,215.54,143.34
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,263.55,179.73
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,312.52,219.22
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,365.0,262.47
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,418.35,306.3
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,476.02,353.15
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,530.35,397.05
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,585.16,440.44
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,629.63,475.76
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,679.07,513.77
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,722.72,546.43
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,764.24,576.89
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,802.28,604.89
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,837.7,629.51
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,869.03,651.04
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,897.22,670.44
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,918.12,685.21
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,935.34,697.62
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,941.53,702.71
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,943.78,705.35
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,947.18,708.65
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,932.66,699.89
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,925.14,696.28
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,913.86,690.16
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,894.41,678.25
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,871.55,664.07
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,842.33,646.2
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,810.2,626.16
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,772.31,601.76
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,736.45,578.51
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,698.43,553.35
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,658.09,525.95
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,602.57,486.05
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,547.13,444.18
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,461.45,376.54
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,381.19,310.92
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,301.06,243.45
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,225.67,178.28
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,155.3,114.76
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,86.83,17.33
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,28.97,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,5.9,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,11.53,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,24.62,14.56
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,37.41,26.92
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,49.53,38.09
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,61.68,49.09
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,76.67,62.34
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,91.36,75.06
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,104.27,85.97
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,118.63,97.93
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,131.92,108.74
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,144.87,119.1
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,157.14,128.8
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,169.0,138.04
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,165.45,134.43
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,197.36,142.04
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,228.05,159.28
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,272.17,190.95
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,318.6,227.54
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,367.99,267.11
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,418.87,307.46
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,471.47,348.74
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,518.96,386.01
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,567.01,422.86
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,610.75,455.96
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,653.59,487.72
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,692.82,516.09
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,730.51,542.85
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,768.2,570.14
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,804.26,596.05
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,841.81,623.31
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,876.91,648.81
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,869.4,643.78
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,855.88,634.89
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,858.28,637.8
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,857.21,638.26
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,869.61,648.98
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,878.48,657.3
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,859.94,646.34
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,838.25,633.37
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,817.67,620.61
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,794.16,605.75
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,765.54,588.6
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,734.35,569.35
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,706.77,552.2
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,676.08,532.42
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,641.8,509.43
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,605.13,484.01
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,548.7,442.2
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,492.8,399.53
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,416.72,339.52
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,351.1,285.69
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,278.83,224.73
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,213.15,167.67
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,142.76,104.39
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,72.38,5.77
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,23.37,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,5.51,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,10.67,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,24.35,14.16
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,37.44,26.89
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,50.83,39.19
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,63.93,51.06
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,77.72,63.29
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,89.46,73.48
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,100.59,82.89
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,111.29,91.76
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,129.92,107.27
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,144.34,118.97
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,146.1,119.84
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,153.16,125.19
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,155.43,126.49
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,182.19,127.45
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,225.36,155.65
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,269.82,189.73
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,315.59,225.75
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,365.98,266.4
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,414.41,306.0
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,468.44,349.73
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,521.6,392.46
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,577.37,436.46
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,615.95,466.83
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,649.56,492.69
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,702.42,532.76
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,749.86,568.58
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,782.71,593.21
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,812.66,615.62
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,836.34,632.13
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,847.38,639.98
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,833.47,629.58
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,812.48,614.27
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,782.29,593.08
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,747.88,568.67
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,664.02,508.53
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,574.34,442.89
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,523.08,405.65
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,470.89,366.86
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,451.14,353.2
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,430.35,338.52
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,384.32,304.19
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,318.57,254.04
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,366.13,295.4
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,406.13,330.21
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,521.7,424.83
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,611.75,497.54
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,550.82,450.54
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,491.02,403.8
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,425.17,350.62
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,362.16,297.9
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,283.12,230.37
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,216.53,171.61
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,140.77,102.82
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,59.53,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,21.03,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,6.69,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,12.92,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,26.31,15.58
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,39.52,28.69
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,48.08,36.8
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,56.08,44.16
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,69.19,55.82
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,83.04,67.87
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,98.33,80.92
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,115.02,94.92
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,131.68,108.68
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,142.91,117.6
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,155.86,127.87
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,168.48,137.73
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,165.87,134.89
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,198.66,143.45
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,235.29,165.87
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,271.63,191.85
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,316.03,226.81
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,363.8,265.12
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,414.27,305.11
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,468.82,348.23
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,518.71,387.89
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,569.91,427.76
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,615.76,462.9
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,660.66,496.58
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,678.1,509.13
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,690.77,517.73
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,719.88,538.97
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,747.01,558.49
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,814.44,607.81
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,872.13,649.56
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,891.2,662.78
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,906.8,674.06
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,911.35,677.73
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,922.2,685.84
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,920.86,686.11
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,915.91,684.18
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,896.36,672.84
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,873.55,659.36
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,844.59,640.92
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,812.9,620.54
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,778.89,599.44
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,742.63,576.2
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,703.89,550.65
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,663.45,523.34
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,601.46,479.38
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,549.08,441.33
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,485.12,393.3
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,423.45,345.54
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,351.06,287.49
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,270.7,221.38
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,206.9,167.04
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,147.91,115.73
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,93.51,66.1
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,37.57,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,13.18,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
