Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,613.74,491.26
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,567.74,458.43
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,514.9,418.86
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,462.11,377.6
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,380.46,311.11
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,301.79,244.62
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,217.11,170.54
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,138.72,84.61
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,53.82,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.15,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,8.65,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,14.25,5.53
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,21.25,12.78
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,27.49,18.64
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,34.79,25.31
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,42.11,31.87
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,45.97,35.23
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,49.83,38.5
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,59.52,46.8
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,68.84,54.66
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,80.1,64.08
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,91.24,73.28
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,105.03,80.42
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,126.45,95.67
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,135.36,103.13
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,144.54,111.04
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,160.94,122.65
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,184.64,140.51
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,200.73,153.58
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,213.69,163.64
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,241.7,184.92
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,270.73,206.79
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,329.77,251.45
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,393.32,298.79
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,468.75,355.12
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,541.37,408.69
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,639.17,481.7
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,747.34,560.42
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,828.24,618.96
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,897.93,668.75
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,892.19,664.77
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,869.66,649.33
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,856.63,641.59
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,835.73,628.4
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,862.89,650.4
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,882.2,666.89
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,900.09,681.16
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,912.52,691.46
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,886.14,674.8
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,856.66,656.29
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,820.97,635.21
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,782.79,611.97
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,733.55,579.71
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,683.09,545.8
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,632.11,510.33
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,580.3,473.12
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,525.99,432.05
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,471.87,389.18
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,394.43,325.13
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,321.55,262.31
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,233.26,183.95
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,153.57,86.72
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,61.36,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,14.95,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,25.25,13.8
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,35.03,24.65
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,44.55,33.62
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,54.93,43.12
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,66.17,53.15
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,77.36,62.91
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,88.49,72.41
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,100.52,82.54
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,112.45,92.43
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,125.58,103.17
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,138.59,113.66
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,143.48,111.84
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,149.55,115.99
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,150.25,116.16
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,150.19,115.83
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,148.11,113.86
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,145.71,111.68
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,158.18,121.28
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,171.0,131.1
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,195.45,149.88
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,220.71,169.12
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,208.74,159.7
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,196.14,149.87
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,193.62,147.86
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,190.9,145.69
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,188.81,144.11
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,186.56,142.42
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,188.3,143.83
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,190.0,145.22
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,200.62,153.65
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,211.46,162.27
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,211.56,162.54
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,211.65,162.87
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,218.22,168.41
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,225.02,174.17
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,268.29,208.65
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,293.75,229.21
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,315.51,247.37
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,337.02,265.34
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,385.82,305.85
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,409.73,327.3
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,446.68,358.56
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,457.89,370.18
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,435.84,354.31
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,412.9,337.39
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,353.32,290.19
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,295.94,243.45
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,231.57,189.55
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,169.74,136.46
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,115.47,88.16
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,58.12,25.25
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,20.93,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,8.65,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,15.26,5.85
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,27.92,18.44
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,40.29,29.79
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,48.96,37.74
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,57.58,45.45
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,61.42,48.76
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,65.14,51.84
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,74.66,59.9
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,84.11,67.78
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,97.53,78.95
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,110.78,89.85
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,117.64,90.93
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,125.04,96.45
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,132.36,101.83
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,139.88,107.38
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,154.03,118.14
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,168.7,129.26
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,197.24,151.13
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,226.96,173.71
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,245.94,187.9
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,269.7,205.68
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,275.39,209.83
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,280.82,213.83
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,321.83,244.79
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,365.19,277.07
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,406.81,308.3
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,450.55,340.91
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,530.46,400.53
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,597.45,450.06
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,755.15,566.16
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,888.29,661.91
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,936.49,695.49
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,971.26,719.68
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,969.12,719.96
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,963.15,718.19
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,950.46,711.64
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,942.56,708.49
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,916.04,692.23
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,886.43,673.98
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,849.47,652.64
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,810.06,629.17
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,760.87,596.83
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,710.3,562.85
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,649.32,520.55
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,588.41,476.72
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,515.76,421.29
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,441.29,362.31
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,360.86,295.88
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,286.65,232.05
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,204.46,158.4
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,122.04,46.65
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,45.19,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,6.69,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,11.41,2.72
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,21.76,13.1
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,32.09,22.59
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,46.57,35.64
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,60.85,48.35
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,76.3,61.87
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,91.58,75.01
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,104.58,85.96
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,117.47,96.67
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,132.11,108.69
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,146.6,120.43
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,155.34,121.01
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,175.71,135.85
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,200.58,154.36
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,227.71,174.86
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,260.46,199.51
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,296.77,227.05
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,351.0,267.5
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,418.11,318.08
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,494.03,375.47
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,580.22,440.12
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,639.48,484.39
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,702.02,530.45
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,741.38,558.93
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,778.52,585.55
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,811.56,609.2
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,842.01,630.86
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,867.52,649.06
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,889.98,665.17
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,904.59,676.14
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,915.71,684.88
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,921.43,690.21
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,923.58,693.27
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,917.28,690.82
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,907.46,686.11
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,890.39,676.2
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,870.03,664.09
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,832.13,639.43
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,799.93,618.45
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,760.99,594.17
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,720.3,568.06
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,670.22,533.79
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,619.46,498.13
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,560.06,454.6
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,501.36,410.29
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,433.12,356.88
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,367.58,303.69
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,280.18,230.87
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,212.54,172.09
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,142.3,108.64
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,68.94,14.29
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,23.84,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,8.26,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,14.5,4.67
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,26.48,17.16
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,38.19,28.0
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,52.47,40.96
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,66.63,53.6
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,73.64,59.71
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,80.54,65.57
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,89.33,72.95
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,98.06,80.16
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,106.73,87.21
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,115.32,94.12
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,125.35,97.56
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,136.33,105.81
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,149.06,115.46
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,162.21,125.42
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,174.37,134.62
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,186.92,144.11
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,211.36,162.82
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,236.85,182.21
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,277.26,212.95
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,319.44,244.74
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,393.23,300.68
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,468.05,356.6
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,578.95,440.02
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,704.96,532.0
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,771.81,580.11
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,841.62,630.07
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,865.26,646.14
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,885.68,660.32
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,899.55,670.73
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,909.91,678.87
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,913.4,682.37
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,913.31,683.58
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,904.83,679.76
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,892.86,673.69
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,865.71,656.92
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,842.92,643.01
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,812.47,623.27
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,779.71,601.8
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,737.65,574.89
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,694.13,546.37
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,642.29,510.48
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,590.02,473.41
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,529.97,429.32
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,453.91,371.71
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,387.53,319.42
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,323.87,267.44
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,253.29,207.99
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,186.66,150.25
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,124.58,93.5
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,57.62,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,19.62,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,12.2,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,21.01,8.77
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,34.25,23.86
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,47.36,36.1
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,57.0,44.99
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,67.37,54.27
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,79.33,64.72
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,95.35,78.48
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,107.03,88.2
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,118.6,97.67
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,132.0,108.52
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,145.27,119.1
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,154.29,118.65
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,176.79,131.58
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,209.95,157.81
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,243.96,185.11
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,289.03,216.75
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,347.92,259.82
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,416.76,310.49
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,502.1,373.83
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,558.77,416.48
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,617.98,460.22
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,665.3,494.55
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,711.35,527.28
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,752.75,556.29
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,792.18,583.47
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,829.16,609.53
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,863.82,633.83
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,896.51,656.95
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,926.35,677.53
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,943.42,690.65
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,956.81,701.6
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,954.55,701.83
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,948.23,699.64
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,931.57,691.23
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,911.19,680.39
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,889.8,668.81
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,865.19,654.93
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,832.71,634.22
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,797.58,611.57
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,753.3,584.42
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,716.71,562.2
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,677.46,536.76
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,636.62,509.44
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,585.93,473.21
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,535.32,435.82
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,463.5,380.14
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,394.79,324.77
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,314.98,258.08
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,241.15,194.12
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,165.79,123.97
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,74.47,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,26.26,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,6.69,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,10.92,1.46
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,17.0,8.97
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,22.97,14.64
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,27.18,18.59
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,30.33,21.47
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,36.48,26.93
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,41.33,31.14
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,50.22,38.83
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,59.15,46.44
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,66.89,52.91
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,74.28,59.01
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,80.61,61.21
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,87.03,66.16
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,102.38,78.27
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,118.02,90.49
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,137.72,105.78
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,158.01,121.41
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,190.98,146.89
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,225.33,173.18
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,263.36,202.09
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,302.48,231.57
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,396.55,303.31
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,503.05,382.75
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,640.82,486.45
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,787.85,593.79
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,847.05,636.03
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,901.34,673.02
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,928.07,690.97
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,951.07,706.71
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,969.31,720.07
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,983.66,731.02
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,991.65,737.67
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,995.65,741.87
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,993.25,742.14
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,986.96,740.0
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,986.84,742.71
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,969.12,733.56
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,943.42,717.85
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,914.43,699.89
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,876.41,677.25
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,835.8,652.4
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,786.99,620.46
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,741.91,590.55
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,682.01,548.67
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,622.1,505.42
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,549.17,450.47
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,478.55,393.87
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,392.29,321.7
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,311.7,251.26
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,213.04,157.93
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,111.78,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,39.24,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,8.26,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,13.86,2.75
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,22.16,13.25
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,30.38,21.0
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,28.47,19.6
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,27.65,18.96
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,28.07,19.33
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,28.25,19.43
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,34.79,25.11
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,41.36,30.73
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,53.75,41.35
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,66.18,51.86
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,75.21,56.61
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,84.13,63.61
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,108.32,82.83
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,132.91,102.12
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,150.31,115.52
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,168.3,129.33
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,199.37,153.25
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,233.61,179.53
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,325.66,249.74
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,423.55,322.82
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,442.59,336.53
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,460.53,349.6
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,485.72,368.15
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,511.2,386.76
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,537.18,406.15
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,563.43,425.7
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,664.5,501.66
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,772.88,580.58
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,817.48,613.07
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,868.23,649.89
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,867.98,650.25
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,864.27,648.82
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,911.82,683.83
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,945.53,708.2
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,931.72,700.35
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,914.34,690.61
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,894.4,678.82
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,864.55,660.22
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,828.18,638.38
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,789.45,614.52
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,740.8,582.67
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,690.85,549.14
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,630.93,507.13
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,571.25,463.9
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,497.79,407.54
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,426.93,350.52
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,339.41,277.62
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,264.86,212.37
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,180.96,130.32
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,64.57,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,9.44,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,16.04,3.26
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,29.25,19.21
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,42.53,31.58
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,37.68,27.73
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,34.16,24.74
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,39.76,29.71
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,44.42,33.72
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,51.38,39.7
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,58.37,45.6
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,61.1,47.74
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,63.85,49.86
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,75.93,57.22
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,87.74,66.59
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,108.95,83.4
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,130.53,100.33
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,152.99,117.71
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,176.43,135.77
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,220.21,169.5
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,268.07,206.06
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,301.68,231.51
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,337.36,258.39
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,363.98,278.41
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,392.0,299.41
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,442.13,336.78
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,484.48,368.09
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,496.46,376.92
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,507.72,385.4
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,495.12,376.1
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,460.92,351.24
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,435.47,332.74
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,408.38,312.8
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,496.78,381.88
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,586.88,450.42
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,771.7,589.61
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,931.21,701.95
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,954.13,717.75
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,958.69,722.59
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,933.74,707.35
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,917.15,698.11
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,883.3,678.67
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,846.64,657.05
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,801.67,627.89
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,754.84,596.79
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,695.79,556.16
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,640.86,517.24
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,568.34,462.94
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,498.11,407.54
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,410.04,334.01
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,328.08,262.04
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,223.97,156.9
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,92.64,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,12.2,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,21.57,5.01
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,29.26,19.1
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,37.09,26.75
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,42.3,31.69
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,47.59,36.48
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,54.45,42.5
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,61.0,48.11
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,66.05,52.29
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,70.92,56.25
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,74.36,58.92
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,72.29,56.87
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,106.39,61.78
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,174.23,100.73
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,236.63,148.4
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,298.51,200.78
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,355.4,250.72
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,414.89,301.92
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,474.81,352.05
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,534.3,400.62
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,592.84,446.93
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,651.41,491.95
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,703.37,531.46
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,753.11,568.5
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,771.73,581.49
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,793.46,595.82
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,776.59,581.52
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,737.74,551.84
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,794.46,594.47
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,856.31,639.44
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,927.94,689.92
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,993.07,733.26
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,1002.81,740.43
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,1008.54,745.65
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,1006.27,745.35
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,1000.03,742.65
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,985.33,734.82
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,966.91,724.67
