Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,494.0,49.0,4.0,20.7,140.0,440.61,356.66
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,342.15,271.91
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,249.96,169.57
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,110.64,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,14.95,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,25.63,13.9
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,35.49,25.02
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,41.86,31.2
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,48.33,37.17
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,52.62,41.01
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,56.95,44.73
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,65.29,51.82
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,68.86,54.64
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,71.46,56.56
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,74.02,58.42
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,130.39,73.54
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,193.75,114.31
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,261.21,167.5
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,324.51,220.79
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,387.36,274.0
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,450.76,326.47
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,504.95,371.64
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,555.45,411.92
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,616.08,458.22
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,682.71,507.51
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,734.21,545.31
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,783.21,580.62
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,827.97,610.68
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,869.68,638.39
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,906.9,663.57
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,940.65,686.49
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,967.55,705.42
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,990.55,721.95
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,1008.07,735.22
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,1021.54,746.05
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,1019.95,746.71
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,1014.11,744.84
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,1007.78,743.24
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,983.26,729.64
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,982.94,732.06
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,978.05,731.39
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,940.63,707.93
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,900.28,682.49
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,860.86,659.48
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,824.93,638.37
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,760.97,596.1
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,696.74,552.33
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,638.92,511.41
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,580.78,468.35
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,505.89,410.15
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,433.87,350.55
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,332.17,262.84
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,235.11,149.16
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,103.9,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,14.16,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,23.97,12.2
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,33.05,22.89
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,40.27,29.81
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,47.5,36.47
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,52.53,40.97
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,57.54,45.28
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,61.52,48.57
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,70.79,56.36
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,73.99,58.76
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,77.1,61.06
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,134.56,77.08
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,196.8,117.72
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,258.9,166.75
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,326.02,222.66
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,387.85,274.88
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,450.53,326.68
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,510.79,375.56
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,570.02,421.93
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,626.84,464.89
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,681.92,505.16
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,734.03,542.7
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,783.8,577.7
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,828.24,606.82
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,869.67,633.62
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,904.98,657.3
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,936.69,678.7
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,962.57,695.92
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,984.5,710.72
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,1001.7,723.67
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,1014.9,734.24
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,1012.99,735.09
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,1006.88,733.45
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,992.39,726.77
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,959.04,707.7
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,948.08,703.89
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,933.33,697.36
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,910.21,683.57
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,876.86,662.78
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,838.47,641.62
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,797.69,618.02
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,745.51,584.32
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,692.15,548.61
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,629.75,504.59
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,567.67,458.7
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,486.91,395.86
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,409.64,331.61
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,300.3,237.1
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,198.67,113.33
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,80.93,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,14.16,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,24.79,12.26
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,34.57,24.18
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,42.04,31.43
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,49.52,38.38
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,55.16,43.46
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,60.75,48.31
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,64.9,51.77
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,68.96,55.06
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,72.16,57.51
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,81.5,65.22
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,139.14,81.73
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,199.96,122.31
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,261.03,171.73
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,323.44,225.31
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,385.43,278.99
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,448.37,332.36
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,507.78,381.92
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,566.62,429.47
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,622.99,473.47
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,678.18,515.19
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,729.71,554.15
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,779.14,590.79
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,824.73,622.13
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,867.73,651.16
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,905.44,677.28
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,939.88,701.2
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,970.18,722.4
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,996.83,741.26
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,1015.11,755.25
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,1029.3,766.73
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,1038.35,774.53
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,1043.22,779.74
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,1039.3,780.0
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,1031.22,777.74
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,1016.58,770.85
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,998.07,761.39
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,952.84,732.04
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,917.1,709.24
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,869.48,679.85
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,819.81,648.23
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,768.32,613.18
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,715.39,576.02
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,663.18,538.06
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,609.97,497.54
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,535.18,437.85
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,458.63,373.43
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,344.56,272.43
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,230.65,112.35
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,102.19,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,12.59,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,21.68,9.38
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,31.22,21.18
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,40.57,30.04
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,49.8,38.52
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,60.41,48.0
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,70.63,56.93
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,77.39,62.66
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,84.03,68.15
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,97.0,79.02
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,109.81,89.58
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,155.15,105.21
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,204.99,139.27
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,256.34,178.06
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,313.73,224.5
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,368.28,271.74
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,421.38,316.78
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,433.86,331.05
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,423.08,324.79
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,444.93,342.06
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,455.82,350.59
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,570.96,438.97
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,686.18,525.83
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,653.87,501.15
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,598.55,459.97
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,647.34,496.57
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,713.03,544.06
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,763.98,582.49
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,814.51,620.53
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,782.95,598.24
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,746.92,573.01
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,626.55,484.18
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,501.54,389.35
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,396.83,311.05
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,315.04,247.9
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,396.67,315.28
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,476.59,380.24
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,404.94,324.76
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,358.04,287.92
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,259.71,210.22
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,185.09,149.29
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,152.85,123.68
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,120.39,97.33
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,106.34,85.81
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,92.03,73.75
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,72.69,56.83
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,53.78,40.03
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,33.18,21.47
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,13.77,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,6.74,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,11.02,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,21.89,8.8
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,33.15,22.76
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,39.36,28.95
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,43.75,33.17
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,47.46,36.57
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,55.44,43.58
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,58.88,46.45
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,62.3,49.24
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,64.42,50.83
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,69.59,55.04
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,136.83,77.32
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,199.13,119.86
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,261.62,171.55
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,324.78,226.85
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,386.98,281.73
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,448.75,335.06
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,509.13,385.98
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,568.73,434.64
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,624.67,479.13
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,678.96,521.02
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,730.08,559.84
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,778.84,595.76
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,823.01,625.9
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,864.23,653.78
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,901.75,679.84
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,935.96,703.65
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,953.77,716.08
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,966.71,725.47
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,983.08,737.49
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,995.56,747.01
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,1004.87,754.74
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,1010.16,759.97
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,1005.13,758.24
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,996.16,754.08
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,987.54,750.79
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,962.07,736.01
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,941.24,723.67
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,916.71,708.68
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,884.5,689.24
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,849.14,667.23
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,783.94,622.52
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,718.37,576.31
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,655.42,530.49
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,598.69,487.25
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,515.19,420.38
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,435.69,353.0
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,313.69,243.57
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,188.64,28.92
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,71.36,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,3.93,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,14.04,3.09
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,23.62,14.64
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,37.73,27.62
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,51.68,40.3
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,64.98,52.2
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,76.69,62.47
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,91.76,75.45
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,106.5,87.91
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,119.7,98.83
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,133.27,109.9
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,161.51,122.61
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,205.48,152.78
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,245.29,176.31
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,314.05,225.98
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,368.88,271.55
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,426.27,318.38
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,474.13,357.27
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,513.63,388.19
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,556.73,420.59
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,597.53,450.22
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,624.45,469.54
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,646.76,485.11
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,685.28,512.66
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,723.01,539.2
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,760.13,566.33
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,796.12,592.59
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,822.26,611.8
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,846.14,629.58
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,905.58,673.05
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,954.96,707.09
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,947.33,703.47
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,935.71,697.81
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,964.83,719.98
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,982.18,734.12
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,921.48,695.41
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,850.88,649.73
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,793.02,611.39
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,724.04,564.2
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,680.05,536.1
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,634.72,506.0
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,576.22,464.23
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,518.17,421.25
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,448.01,367.09
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,380.31,312.81
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,310.06,254.25
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,244.16,197.12
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,152.6,115.25
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,71.29,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,23.55,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,12.59,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,21.6,6.66
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,29.91,19.87
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,36.07,26.05
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,42.36,31.95
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,50.39,39.21
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,54.87,43.17
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,57.96,45.76
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,61.06,48.29
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,63.95,50.59
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,73.94,59.03
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,141.53,80.16
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,204.32,124.18
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,267.31,176.93
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,331.15,233.31
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,394.57,289.74
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,457.85,344.94
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,518.74,396.83
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,578.73,446.35
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,636.07,492.52
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,691.71,536.07
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,743.2,575.67
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,792.26,611.83
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,836.99,642.84
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,878.71,671.51
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,916.43,697.63
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,950.71,721.34
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,979.46,741.28
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,1004.38,758.69
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,1021.82,771.44
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,1035.11,781.77
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,1042.3,787.68
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,1045.28,790.97
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,1040.87,789.76
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,1032.31,785.95
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,1017.7,778.48
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,999.22,768.44
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,971.26,751.07
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,940.06,731.39
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,899.15,705.97
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,855.79,678.25
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,811.39,648.74
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,755.34,609.43
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,686.62,558.91
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,618.48,506.37
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,527.21,432.21
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,447.94,363.67
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,320.04,242.72
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,183.9,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,71.68,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,12.59,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,20.86,5.01
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,28.46,18.62
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,33.56,23.89
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,42.11,31.77
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,46.33,35.64
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,50.62,39.4
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,53.16,41.51
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,55.76,43.59
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,64.73,51.18
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,76.92,51.29
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,139.26,76.42
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,203.46,121.54
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,267.88,175.13
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,333.08,231.96
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,397.36,287.9
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,461.38,342.09
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,523.25,393.17
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,584.0,441.52
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,641.74,485.74
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,697.62,526.97
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,749.64,564.96
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,799.09,599.02
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,844.45,628.5
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,886.72,655.64
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,923.19,680.61
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,955.99,703.22
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,983.22,721.75
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,1006.45,737.82
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,1023.88,750.72
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,1037.15,761.13
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,1044.3,767.78
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,1047.24,771.92
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,1042.27,771.54
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,1033.18,768.63
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,1016.41,761.01
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,995.81,750.82
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,967.28,733.62
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,935.55,714.17
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,894.33,690.73
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,861.17,672.29
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,805.57,635.49
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,748.8,596.61
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,677.14,544.75
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,606.4,490.97
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,514.03,417.11
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,434.32,348.81
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,308.05,226.39
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,144.78,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,9.44,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,19.06,2.61
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,28.38,18.41
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,32.24,22.65
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,35.87,26.19
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,50.35,39.17
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,67.43,54.24
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,87.43,71.63
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,103.73,85.52
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,115.26,95.06
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,127.69,100.19
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,157.19,121.25
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,190.96,145.67
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,231.24,173.91
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,283.34,213.02
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,338.61,255.35
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,405.89,308.11
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,457.71,350.29
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,510.02,391.81
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,565.31,434.54
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,618.66,474.96
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,696.41,534.15
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,767.1,587.83
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,823.48,627.45
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,878.83,665.59
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,915.85,691.19
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,949.38,714.56
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,976.91,733.58
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,1000.58,750.12
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,1017.19,762.74
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,1029.67,772.82
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,1036.59,779.38
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,1039.35,783.36
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,1033.66,781.8
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,1023.87,777.66
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,1008.8,770.07
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,989.97,759.98
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,960.98,741.96
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,928.83,721.67
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,898.21,704.14
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,853.72,676.07
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,797.27,637.56
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,739.7,596.93
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,668.19,543.91
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,597.47,488.88
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,507.16,415.09
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,416.46,336.48
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,290.52,207.85
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,128.0,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,5.51,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,12.95,0.0
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,20.55,11.74
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,21.71,13.45
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,23.67,15.43
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,35.69,26.24
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,47.52,36.76
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,62.78,50.14
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,77.71,63.04
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,89.83,73.29
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,102.14,79.7
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,129.07,100.4
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,162.58,126.01
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,188.39,145.95
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,216.14,167.52
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,243.71,188.8
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,273.21,211.46
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,338.01,260.89
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,417.09,321.06
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,530.49,407.26
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,658.43,502.47
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,719.43,547.09
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,789.63,596.78
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,833.97,626.13
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,875.37,653.5
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,911.39,677.8
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,943.96,699.82
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,970.62,718.15
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,993.46,734.11
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,1008.8,745.61
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,1020.06,754.66
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,1026.35,761.14
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,1028.57,765.12
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,1022.04,763.46
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,1011.53,759.33
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,992.53,749.58
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,969.92,737.42
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,933.65,714.63
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,882.2,681.09
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,816.55,639.46
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,744.28,591.4
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,687.35,552.29
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,629.8,511.09
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,574.21,469.55
