Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.3,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.3,6.0,0.0,0.0
2018,11,28,7,15,51.5,14.5,0.4,13.5,16.0,11.41,0.0
2018,11,28,7,30,59.0,22.0,0.4,13.7,26.0,16.64,3.52
2018,11,28,7,45,54.0,38.0,0.45,13.9,44.0,28.26,18.31
2018,11,28,8,0,49.0,54.0,0.5,14.1,62.0,39.59,29.08
2018,11,28,8,15,70.0,70.5,0.65,14.45,85.0,53.26,38.49
2018,11,28,8,30,91.0,87.0,0.8,14.8,108.0,74.24,53.9
2018,11,28,8,45,89.5,98.0,0.9,15.1,122.0,90.84,67.55
2018,11,28,9,0,88.0,109.0,1.0,15.4,136.0,107.26,81.72
2018,11,28,9,15,63.5,123.0,1.0,15.7,143.5,115.48,89.93
2018,11,28,9,30,39.0,137.0,1.0,16.0,151.0,124.17,98.06
2018,11,28,9,45,48.5,147.5,1.05,16.3,166.5,140.59,111.59
2018,11,28,10,0,58.0,158.0,1.1,16.6,182.0,158.28,126.14
2018,11,28,10,15,65.5,171.5,1.15,16.8,200.5,179.0,143.14
2018,11,28,10,30,73.0,185.0,1.2,17.0,219.0,200.94,160.99
2018,11,28,10,45,166.0,191.5,1.25,17.2,272.0,280.99,226.12
2018,11,28,11,0,259.0,198.0,1.3,17.4,325.0,373.23,299.42
2018,11,28,11,15,240.0,192.5,1.35,17.55,312.0,370.3,296.98
2018,11,28,11,30,221.0,187.0,1.4,17.7,299.0,364.69,292.88
2018,11,28,11,45,399.0,147.0,1.5,17.8,350.5,492.93,395.52
2018,11,28,12,0,577.0,107.0,1.6,17.9,402.0,623.42,495.76
2018,11,28,12,15,687.0,98.5,1.7,17.9,447.0,729.71,572.72
2018,11,28,12,30,797.0,90.0,1.8,17.9,492.0,835.46,647.67
2018,11,28,12,45,809.0,85.0,1.9,17.95,485.0,863.75,667.53
2018,11,28,13,0,821.0,80.0,2.0,18.0,478.0,889.22,686.34
2018,11,28,13,15,809.5,79.0,2.1,17.9,458.5,894.55,691.75
2018,11,28,13,30,798.0,78.0,2.2,17.8,439.0,896.22,694.93
2018,11,28,13,45,779.5,77.0,2.3,17.7,413.0,887.5,690.94
2018,11,28,14,0,761.0,76.0,2.4,17.6,387.0,875.15,684.46
2018,11,28,14,15,737.0,73.5,2.35,17.45,355.5,852.08,669.12
2018,11,28,14,30,713.0,71.0,2.3,17.3,324.0,825.75,651.3
2018,11,28,14,45,584.5,71.0,2.25,17.2,264.0,706.25,564.93
2018,11,28,15,0,456.0,71.0,2.2,17.1,204.0,578.89,470.09
2018,11,28,15,15,385.5,59.0,2.2,17.1,160.0,491.33,402.58
2018,11,28,15,30,315.0,47.0,2.2,17.1,116.0,403.65,332.31
2018,11,28,15,45,349.5,46.0,1.85,16.5,107.0,429.48,349.92
2018,11,28,16,0,384.0,45.0,1.5,15.9,98.0,449.18,358.05
2018,11,28,16,15,239.0,31.5,1.55,15.7,60.5,298.31,223.83
2018,11,28,16,30,94.0,18.0,1.6,15.5,23.0,132.79,0.0
2018,11,28,16,45,47.0,9.0,1.6,15.3,11.5,44.18,0.0
2018,11,28,17,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.5,14.35,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.6,14.4,2.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,6.6,14.4,5.0,3.93,0.0
2018,11,29,7,30,0.0,8.0,6.6,14.4,8.0,6.06,0.0
2018,11,29,7,45,0.0,12.0,6.55,14.4,12.0,9.1,1.97
2018,11,29,8,0,0.0,16.0,6.5,14.4,16.0,12.15,4.96
2018,11,29,8,15,0.0,19.5,6.4,14.4,19.5,14.82,6.93
2018,11,29,8,30,0.0,23.0,6.3,14.4,23.0,17.5,9.31
2018,11,29,8,45,21.0,42.0,6.2,14.45,48.5,36.19,24.44
2018,11,29,9,0,42.0,61.0,6.1,14.5,74.0,56.91,41.41
2018,11,29,9,15,45.5,75.5,6.1,14.55,91.0,72.27,54.72
2018,11,29,9,30,49.0,90.0,6.1,14.6,108.0,88.39,68.71
2018,11,29,9,45,25.5,70.0,6.1,14.6,79.5,65.98,50.38
2018,11,29,10,0,2.0,50.0,6.1,14.6,51.0,39.15,27.8
2018,11,29,10,15,9.5,62.0,6.1,14.65,66.5,52.29,38.98
2018,11,29,10,30,17.0,74.0,6.1,14.7,82.0,69.48,53.64
2018,11,29,10,45,35.0,112.0,6.05,14.75,129.0,114.79,92.11
2018,11,29,11,0,53.0,150.0,6.0,14.8,176.0,164.22,133.75
2018,11,29,11,15,51.0,165.5,5.95,14.85,191.0,181.47,148.03
2018,11,29,11,30,49.0,181.0,5.9,14.9,206.0,199.27,162.69
2018,11,29,11,45,36.0,152.5,5.85,15.0,171.0,163.49,132.76
2018,11,29,12,0,23.0,124.0,5.8,15.1,136.0,126.94,102.03
2018,11,29,12,15,25.0,132.0,5.7,15.15,145.0,138.24,111.58
2018,11,29,12,30,27.0,140.0,5.6,15.2,154.0,150.08,121.55
2018,11,29,12,45,199.0,146.5,5.55,15.25,243.0,352.98,294.46
2018,11,29,13,0,371.0,153.0,5.5,15.3,332.0,552.66,458.3
2018,11,29,13,15,480.0,136.5,5.3,15.3,358.5,646.63,533.92
2018,11,29,13,30,589.0,120.0,5.1,15.3,385.0,752.56,615.37
2018,11,29,13,45,449.0,122.0,4.95,15.3,317.5,617.38,510.27
2018,11,29,14,0,309.0,124.0,4.8,15.3,250.0,489.55,407.68
2018,11,29,14,15,310.0,115.0,4.6,15.15,233.0,483.04,403.61
2018,11,29,14,30,311.0,106.0,4.4,15.0,216.0,475.0,397.73
2018,11,29,14,45,243.0,97.0,4.25,14.85,177.5,372.69,314.28
2018,11,29,15,0,175.0,88.0,4.1,14.7,139.0,296.6,250.22
2018,11,29,15,15,285.5,69.5,4.1,14.7,138.0,400.88,338.26
2018,11,29,15,30,396.0,51.0,4.1,14.7,137.0,485.13,404.49
2018,11,29,15,45,320.0,49.0,3.85,14.3,108.5,398.6,331.22
2018,11,29,16,0,244.0,47.0,3.6,13.9,80.0,328.13,268.72
2018,11,29,16,15,164.0,32.5,3.65,13.65,51.0,236.75,179.31
2018,11,29,16,30,84.0,18.0,3.7,13.4,22.0,124.38,0.0
2018,11,29,16,45,42.0,9.0,3.75,13.15,11.0,40.25,0.0
2018,11,29,17,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.4,10.2,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.4,10.2,5.0,0.0,0.0
2018,11,30,7,15,71.5,14.5,3.45,10.65,16.5,11.41,0.0
2018,11,30,7,30,89.0,22.0,3.5,11.1,28.0,16.66,0.92
2018,11,30,7,45,94.0,37.5,3.6,11.55,48.0,27.78,17.71
2018,11,30,8,0,99.0,53.0,3.7,12.0,68.0,38.93,28.56
2018,11,30,8,15,102.5,68.0,3.8,12.3,87.5,52.1,37.39
2018,11,30,8,30,106.0,83.0,3.9,12.6,107.0,72.43,52.26
2018,11,30,8,45,179.5,96.0,4.0,12.9,145.5,104.53,75.82
2018,11,30,9,0,253.0,109.0,4.1,13.2,184.0,144.94,107.71
2018,11,30,9,15,399.5,105.0,4.05,13.5,240.5,205.39,155.46
2018,11,30,9,30,546.0,101.0,4.0,13.8,297.0,283.08,219.53
2018,11,30,9,45,666.5,88.5,3.95,14.1,348.5,354.9,280.45
2018,11,30,10,0,787.0,76.0,3.9,14.4,400.0,438.07,350.62
2018,11,30,10,15,791.0,78.5,3.85,14.65,421.0,488.89,394.96
2018,11,30,10,30,795.0,81.0,3.8,14.9,442.0,538.59,437.12
2018,11,30,10,45,802.5,83.0,3.75,15.15,459.5,588.57,478.22
2018,11,30,11,0,810.0,85.0,3.7,15.4,477.0,637.36,517.25
2018,11,30,11,15,809.0,88.0,3.65,15.55,486.5,679.87,550.65
2018,11,30,11,30,808.0,91.0,3.6,15.7,496.0,720.03,580.91
2018,11,30,11,45,819.0,88.5,3.6,15.8,501.5,760.96,610.79
2018,11,30,12,0,830.0,86.0,3.6,15.9,507.0,799.9,638.99
2018,11,30,12,15,846.0,81.0,3.6,15.95,507.0,837.86,666.46
2018,11,30,12,30,862.0,76.0,3.6,16.0,507.0,873.46,692.12
2018,11,30,12,45,863.5,73.0,3.65,16.05,496.5,885.82,701.33
2018,11,30,13,0,865.0,70.0,3.7,16.1,486.0,904.57,715.46
2018,11,30,13,15,856.0,69.0,3.65,16.05,467.0,912.73,721.72
2018,11,30,13,30,847.0,68.0,3.6,16.0,448.0,928.35,733.51
2018,11,30,13,45,834.0,66.0,3.6,15.95,422.5,924.24,731.52
2018,11,30,14,0,821.0,64.0,3.6,15.9,397.0,916.47,727.11
2018,11,30,14,15,801.5,62.0,3.6,15.75,366.0,898.82,715.79
2018,11,30,14,30,782.0,60.0,3.6,15.6,335.0,877.81,701.87
2018,11,30,14,45,754.0,57.0,3.55,15.5,299.0,844.0,677.71
2018,11,30,15,0,726.0,54.0,3.5,15.4,263.0,807.45,650.78
2018,11,30,15,15,681.5,51.0,3.5,15.4,224.0,752.75,609.07
2018,11,30,15,30,637.0,48.0,3.5,15.4,185.0,696.22,564.11
2018,11,30,15,45,569.0,42.5,3.2,14.55,145.0,614.02,497.6
2018,11,30,16,0,501.0,37.0,2.9,13.7,105.0,544.52,436.71
2018,11,30,16,15,365.0,29.5,2.85,13.2,69.5,406.35,305.02
2018,11,30,16,30,229.0,22.0,2.8,12.7,34.0,248.57,0.0
2018,11,30,16,45,114.5,11.0,2.75,12.25,17.0,99.12,0.0
2018,11,30,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.5,12.2,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.5,12.3,4.0,0.0,0.0
2018,12,1,7,15,24.5,10.0,3.55,12.5,11.5,7.87,0.0
2018,12,1,7,30,44.0,16.0,3.6,12.7,19.0,12.29,0.0
2018,12,1,7,45,91.0,25.0,3.7,12.9,36.5,19.17,10.28
2018,12,1,8,0,138.0,34.0,3.8,13.1,54.0,25.43,16.6
2018,12,1,8,15,99.0,31.5,3.9,13.2,48.0,26.34,15.52
2018,12,1,8,30,60.0,29.0,4.0,13.3,42.0,28.59,16.55
2018,12,1,8,45,30.0,32.0,4.15,13.35,38.5,30.68,19.43
2018,12,1,9,0,0.0,35.0,4.3,13.4,35.0,26.7,17.38
2018,12,1,9,15,0.0,53.5,4.4,13.5,53.5,40.94,29.62
2018,12,1,9,30,0.0,72.0,4.5,13.6,72.0,55.28,41.85
2018,12,1,9,45,82.0,99.0,4.6,13.7,132.5,117.7,93.73
2018,12,1,10,0,164.0,126.0,4.7,13.8,193.0,192.01,156.12
2018,12,1,10,15,404.0,120.5,4.8,13.9,299.0,329.62,270.69
2018,12,1,10,30,644.0,115.0,4.9,14.0,405.0,489.23,401.88
2018,12,1,10,45,450.0,123.0,5.0,14.1,329.5,409.72,339.14
2018,12,1,11,0,256.0,131.0,5.1,14.2,254.0,301.77,250.85
2018,12,1,11,15,301.5,139.0,5.15,14.3,287.0,373.43,310.65
2018,12,1,11,30,347.0,147.0,5.2,14.4,320.0,432.7,359.6
2018,12,1,11,45,494.5,140.0,5.25,14.45,388.5,557.9,462.48
2018,12,1,12,0,642.0,133.0,5.3,14.5,457.0,702.36,577.53
2018,12,1,12,15,576.5,146.0,5.3,14.55,435.0,685.47,563.29
2018,12,1,12,30,511.0,159.0,5.3,14.6,413.0,655.38,539.51
2018,12,1,12,45,615.0,132.0,5.25,14.6,431.0,745.81,610.8
2018,12,1,13,0,719.0,105.0,5.2,14.6,449.0,828.38,673.41
2018,12,1,13,15,594.5,122.5,5.2,14.55,399.5,747.78,612.42
2018,12,1,13,30,470.0,140.0,5.2,14.5,350.0,651.08,538.6
2018,12,1,13,45,481.5,126.5,5.15,14.45,331.0,653.93,541.9
2018,12,1,14,0,493.0,113.0,5.1,14.4,312.0,654.26,542.82
2018,12,1,14,15,522.5,105.0,5.05,14.3,301.0,687.26,569.41
2018,12,1,14,30,552.0,97.0,5.0,14.2,290.0,707.59,585.74
2018,12,1,14,45,576.5,84.5,4.95,14.05,267.0,715.01,591.87
2018,12,1,15,0,601.0,72.0,4.9,13.9,244.0,718.99,594.84
2018,12,1,15,15,584.0,64.5,4.9,13.9,211.5,686.56,568.42
2018,12,1,15,30,567.0,57.0,4.9,13.9,179.0,652.17,539.04
2018,12,1,15,45,494.5,50.5,4.45,13.35,140.0,566.71,466.91
2018,12,1,16,0,422.0,44.0,4.0,12.8,101.0,481.76,391.98
2018,12,1,16,15,297.0,33.0,3.9,12.45,66.0,350.44,264.97
2018,12,1,16,30,172.0,22.0,3.8,12.1,31.0,205.07,0.0
2018,12,1,16,45,86.0,11.0,3.65,11.75,15.5,76.64,0.0
2018,12,1,17,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,7,15,110.0,11.0,1.5,7.65,17.5,8.65,0.0
2018,12,2,7,30,220.0,22.0,1.4,8.0,35.0,18.18,0.0
2018,12,2,7,45,375.0,30.0,1.35,8.3,74.0,24.94,15.26
2018,12,2,8,0,530.0,38.0,1.3,8.6,113.0,32.02,22.81
2018,12,2,8,15,593.0,42.5,1.25,8.9,152.0,48.92,29.53
2018,12,2,8,30,656.0,47.0,1.2,9.2,191.0,97.87,53.43
2018,12,2,8,45,681.5,53.0,1.15,9.55,228.0,150.39,92.88
2018,12,2,9,0,707.0,59.0,1.1,9.9,265.0,205.83,140.71
2018,12,2,9,15,749.5,60.0,1.1,10.25,303.0,263.91,192.51
2018,12,2,9,30,792.0,61.0,1.1,10.6,341.0,326.23,248.26
2018,12,2,9,45,820.5,62.0,1.1,10.95,374.5,387.06,302.35
2018,12,2,10,0,849.0,63.0,1.1,11.3,408.0,449.87,356.54
2018,12,2,10,15,861.0,64.0,1.05,11.5,432.0,503.54,402.06
2018,12,2,10,30,873.0,65.0,1.0,11.7,456.0,558.53,446.88
2018,12,2,10,45,882.0,66.0,1.0,11.9,474.5,611.01,488.6
2018,12,2,11,0,891.0,67.0,1.0,12.1,493.0,662.25,528.1
2018,12,2,11,15,896.0,67.0,0.95,12.4,504.0,708.07,561.64
2018,12,2,11,30,901.0,67.0,0.9,12.7,515.0,751.8,590.77
2018,12,2,11,45,903.0,67.0,0.85,12.95,518.5,790.89,616.25
2018,12,2,12,0,905.0,67.0,0.8,13.2,522.0,827.28,639.53
2018,12,2,12,15,904.0,66.5,0.85,13.35,518.0,857.64,660.43
2018,12,2,12,30,903.0,66.0,0.9,13.5,514.0,884.81,679.26
2018,12,2,12,45,899.5,65.0,0.9,13.65,502.5,905.77,693.07
2018,12,2,13,0,896.0,64.0,0.9,13.8,491.0,923.23,704.67
2018,12,2,13,15,787.0,84.0,0.85,13.7,448.5,875.83,672.35
2018,12,2,13,30,678.0,104.0,0.8,13.6,406.0,817.15,632.87
2018,12,2,13,45,746.5,85.5,0.75,13.55,400.5,869.75,669.95
2018,12,2,14,0,815.0,67.0,0.7,13.5,395.0,913.36,698.73
2018,12,2,14,15,749.0,72.0,0.7,13.3,355.0,859.58,662.95
2018,12,2,14,30,683.0,77.0,0.7,13.1,315.0,810.21,630.86
2018,12,2,14,45,584.0,79.0,0.7,12.9,267.5,715.23,565.26
2018,12,2,15,0,485.0,81.0,0.7,12.7,220.0,617.94,495.85
2018,12,2,15,15,417.0,75.0,0.7,12.7,182.0,534.11,433.29
2018,12,2,15,30,349.0,69.0,0.7,12.7,144.0,459.6,375.16
2018,12,2,15,45,284.5,57.5,0.85,12.2,110.0,381.46,313.0
2018,12,2,16,0,220.0,46.0,1.0,11.7,76.0,305.85,248.46
2018,12,2,16,15,153.5,33.0,1.1,11.4,50.0,229.92,171.67
2018,12,2,16,30,87.0,20.0,1.2,11.1,24.0,117.25,0.0
2018,12,2,16,45,43.5,10.0,1.3,10.8,12.0,42.27,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,15,16.0,9.5,2.8,5.65,10.5,7.47,0.0
2018,12,3,7,30,32.0,19.0,2.9,6.1,21.0,14.47,0.0
2018,12,3,7,45,60.0,34.0,3.0,6.6,41.0,25.35,15.48
2018,12,3,8,0,88.0,49.0,3.1,7.1,61.0,36.12,26.51
2018,12,3,8,15,95.0,64.5,3.05,7.6,81.5,48.95,35.67
2018,12,3,8,30,102.0,80.0,3.0,8.1,102.0,69.35,50.72
2018,12,3,8,45,137.5,96.0,2.95,8.55,132.0,95.53,71.17
2018,12,3,9,0,173.0,112.0,2.9,9.0,162.0,126.48,96.75
2018,12,3,9,15,369.5,103.0,2.9,9.5,227.5,193.84,148.59
2018,12,3,9,30,566.0,94.0,2.9,10.0,293.0,280.85,219.45
2018,12,3,9,45,695.5,79.5,2.85,10.55,345.5,354.26,281.87
2018,12,3,10,0,825.0,65.0,2.8,11.1,398.0,439.95,354.23
2018,12,3,10,15,777.5,78.5,2.85,11.3,407.5,478.3,389.38
2018,12,3,10,30,730.0,92.0,2.9,11.5,417.0,511.37,418.84
2018,12,3,10,45,540.5,137.5,2.9,11.75,383.5,477.08,392.64
2018,12,3,11,0,351.0,183.0,2.9,12.0,350.0,415.92,343.27
2018,12,3,11,15,338.0,191.0,2.9,12.15,355.0,435.3,359.43
2018,12,3,11,30,325.0,199.0,2.9,12.3,360.0,452.95,373.51
2018,12,3,11,45,374.5,191.0,2.9,12.45,377.5,499.77,411.76
2018,12,3,12,0,424.0,183.0,2.9,12.6,395.0,567.98,465.62
2018,12,3,12,15,441.0,175.5,2.85,12.7,394.5,593.36,485.52
2018,12,3,12,30,458.0,168.0,2.8,12.8,394.0,617.74,504.8
2018,12,3,12,45,470.0,161.0,2.8,12.9,388.5,636.99,520.2
2018,12,3,13,0,482.0,154.0,2.8,13.0,383.0,654.65,534.42
2018,12,3,13,15,416.0,154.5,2.75,13.1,346.5,606.04,496.3
2018,12,3,13,30,350.0,155.0,2.7,13.2,310.0,529.39,436.92
2018,12,3,13,45,215.5,158.0,2.7,13.25,251.5,411.46,341.35
2018,12,3,14,0,81.0,161.0,2.7,13.3,193.0,247.64,205.42
2018,12,3,14,15,67.0,146.5,2.7,13.2,171.5,220.07,183.06
2018,12,3,14,30,53.0,132.0,2.7,13.1,150.0,192.18,159.71
2018,12,3,14,45,35.0,98.5,2.7,13.0,110.0,133.12,109.73
2018,12,3,15,0,17.0,65.0,2.7,12.9,70.0,75.86,60.42
2018,12,3,15,15,37.5,63.0,2.7,12.9,71.5,95.58,78.12
2018,12,3,15,30,58.0,61.0,2.7,12.9,73.0,132.85,109.95
2018,12,3,15,45,42.0,47.0,2.6,12.15,54.5,100.96,81.71
2018,12,3,16,0,26.0,33.0,2.5,11.4,36.0,54.63,41.18
2018,12,3,16,15,13.0,19.5,2.5,11.1,21.0,26.77,15.45
2018,12,3,16,30,0.0,6.0,2.5,10.8,6.0,4.54,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.5,3.0,2.36,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.5,3.75,8.3,6.5,5.11,0.0
2018,12,4,7,30,0.0,13.0,3.8,8.5,13.0,9.9,0.0
2018,12,4,7,45,0.0,26.0,3.9,8.65,26.0,19.72,10.47
2018,12,4,8,0,0.0,39.0,4.0,8.8,39.0,29.28,20.21
2018,12,4,8,15,0.0,54.0,4.0,9.2,54.0,40.21,28.94
2018,12,4,8,30,0.0,69.0,4.0,9.6,69.0,51.78,39.21
2018,12,4,8,45,0.0,72.0,4.0,10.05,72.0,54.79,41.95
2018,12,4,9,0,0.0,75.0,4.0,10.5,75.0,57.45,44.27
2018,12,4,9,15,6.5,94.0,4.0,11.0,96.5,74.18,58.39
2018,12,4,9,30,13.0,113.0,4.0,11.5,118.0,92.13,73.51
2018,12,4,9,45,13.0,119.5,4.05,12.0,124.5,98.52,78.84
2018,12,4,10,0,13.0,126.0,4.1,12.5,131.0,104.92,84.13
2018,12,4,10,15,6.5,123.0,4.0,12.85,125.5,100.12,79.91
2018,12,4,10,30,0.0,120.0,3.9,13.2,120.0,94.53,74.95
2018,12,4,10,45,0.0,127.0,3.8,13.55,127.0,100.64,79.91
2018,12,4,11,0,0.0,134.0,3.7,13.9,134.0,106.91,84.96
2018,12,4,11,15,0.5,138.0,3.55,14.1,138.0,111.03,88.27
2018,12,4,11,30,1.0,142.0,3.4,14.3,142.0,115.31,91.73
2018,12,4,11,45,10.0,154.0,3.2,14.55,158.5,133.72,107.23
2018,12,4,12,0,19.0,166.0,3.0,14.8,175.0,153.37,123.67
2018,12,4,12,15,36.0,185.5,2.85,14.85,203.0,204.71,166.41
2018,12,4,12,30,53.0,205.0,2.7,14.9,231.0,245.76,200.27
2018,12,4,12,45,50.5,199.5,2.5,14.95,224.0,241.65,196.79
2018,12,4,13,0,48.0,194.0,2.3,15.0,217.0,237.4,193.35
2018,12,4,13,15,44.5,186.0,2.35,14.8,206.5,228.99,186.84
2018,12,4,13,30,41.0,178.0,2.4,14.6,196.0,220.45,180.2
2018,12,4,13,45,36.5,165.5,2.4,14.45,181.0,204.93,167.73
2018,12,4,14,0,32.0,153.0,2.4,14.3,166.0,189.19,154.99
2018,12,4,14,15,21.0,124.5,2.5,14.05,132.5,130.04,105.76
2018,12,4,14,30,10.0,96.0,2.6,13.8,99.0,90.23,72.0
2018,12,4,14,45,5.0,78.0,2.7,13.5,79.5,68.13,53.12
2018,12,4,15,0,0.0,60.0,2.8,13.2,60.0,46.27,34.22
2018,12,4,15,15,0.0,50.0,2.8,13.2,50.0,38.27,27.28
2018,12,4,15,30,0.0,40.0,2.8,13.2,40.0,30.56,20.54
2018,12,4,15,45,0.0,32.0,2.75,12.5,32.0,24.42,15.14
2018,12,4,16,0,0.0,24.0,2.7,11.8,24.0,18.29,9.66
2018,12,4,16,15,0.0,16.5,2.65,11.5,16.5,12.56,3.96
2018,12,4,16,30,0.0,9.0,2.6,11.2,9.0,6.83,0.0
2018,12,4,16,45,0.0,4.5,2.5,10.9,4.5,3.54,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.6,9.95,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,3.6,10.0,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.5,3.65,10.1,5.5,4.16,0.0
2018,12,5,8,0,0.0,8.0,3.7,10.2,8.0,6.06,0.0
2018,12,5,8,15,0.0,11.0,3.7,10.3,11.0,8.34,1.5
2018,12,5,8,30,0.0,14.0,3.7,10.4,14.0,10.62,3.55
2018,12,5,8,45,0.0,16.0,3.7,10.55,16.0,12.15,4.93
2018,12,5,9,0,0.0,18.0,3.7,10.7,18.0,13.68,6.28
2018,12,5,9,15,0.0,28.0,3.65,11.0,28.0,21.33,12.93
2018,12,5,9,30,0.0,38.0,3.6,11.3,38.0,29.01,19.56
2018,12,5,9,45,0.0,42.5,3.55,11.55,42.5,32.47,22.51
2018,12,5,10,0,0.0,47.0,3.5,11.8,47.0,35.94,25.44
2018,12,5,10,15,0.0,50.5,3.45,12.1,50.5,38.65,27.69
2018,12,5,10,30,0.0,54.0,3.4,12.4,54.0,41.35,29.93
2018,12,5,10,45,0.0,69.0,3.3,12.75,69.0,52.95,39.75
2018,12,5,11,0,0.0,84.0,3.2,13.1,84.0,64.62,49.56
2018,12,5,11,15,0.5,94.5,3.1,13.35,94.5,73.62,57.09
2018,12,5,11,30,1.0,105.0,3.0,13.6,105.0,82.9,64.83
2018,12,5,11,45,1.0,94.0,2.9,13.85,94.0,73.66,56.96
2018,12,5,12,0,1.0,83.0,2.8,14.1,83.0,64.62,49.29
2018,12,5,12,15,1.5,106.0,2.7,14.2,106.5,84.64,66.15
2018,12,5,12,30,2.0,129.0,2.6,14.3,130.0,106.18,84.18
2018,12,5,12,45,5.5,134.5,2.5,14.45,137.0,115.19,91.82
2018,12,5,13,0,9.0,140.0,2.4,14.6,144.0,124.78,99.97
2018,12,5,13,15,12.5,148.5,2.35,14.6,154.0,138.17,111.35
2018,12,5,13,30,16.0,157.0,2.3,14.6,164.0,152.78,123.73
2018,12,5,13,45,39.0,150.5,2.3,14.6,166.5,188.02,154.08
2018,12,5,14,0,62.0,144.0,2.3,14.6,169.0,206.49,170.51
2018,12,5,14,15,75.5,132.5,2.3,14.5,160.5,209.31,173.75
2018,12,5,14,30,89.0,121.0,2.3,14.4,152.0,232.03,193.25
2018,12,5,14,45,51.5,104.5,2.3,14.25,122.0,157.67,130.34
2018,12,5,15,0,14.0,88.0,2.3,14.1,92.0,91.19,72.89
2018,12,5,15,15,10.0,80.5,2.3,14.1,83.0,82.77,65.49
2018,12,5,15,30,6.0,73.0,2.3,14.1,74.0,75.51,58.83
2018,12,5,15,45,3.0,57.0,2.2,13.45,57.5,57.19,42.85
2018,12,5,16,0,0.0,41.0,2.1,12.8,41.0,38.23,26.18
2018,12,5,16,15,0.0,27.0,2.15,12.5,27.0,24.07,12.68
2018,12,5,16,30,0.0,13.0,2.2,12.2,13.0,9.91,0.0
2018,12,5,16,45,0.0,6.5,2.25,11.85,6.5,5.11,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,7,15,91.5,10.0,2.5,8.45,14.5,7.87,0.0
2018,12,6,7,30,183.0,20.0,2.6,8.8,29.0,16.54,0.0
2018,12,6,7,45,311.0,29.5,2.7,9.15,62.5,24.41,13.66
2018,12,6,8,0,439.0,39.0,2.8,9.5,96.0,32.41,22.8
2018,12,6,8,15,472.5,47.0,2.8,9.9,128.5,44.02,28.47
2018,12,6,8,30,506.0,55.0,2.8,10.3,161.0,86.2,49.7
2018,12,6,8,45,553.0,61.5,2.8,10.7,198.5,133.2,83.92
2018,12,6,9,0,600.0,68.0,2.8,11.1,236.0,185.87,128.1
2018,12,6,9,15,675.5,65.0,2.75,11.6,278.0,242.81,177.4
2018,12,6,9,30,751.0,62.0,2.7,12.1,320.0,308.67,235.32
2018,12,6,9,45,778.5,63.0,2.7,12.6,351.5,366.56,287.68
2018,12,6,10,0,806.0,64.0,2.7,13.1,383.0,426.38,340.43
2018,12,6,10,15,820.5,65.5,2.6,13.5,408.0,482.0,388.37
2018,12,6,10,30,835.0,67.0,2.5,13.9,433.0,537.58,434.63
2018,12,6,10,45,844.0,68.0,2.45,14.3,451.0,584.79,473.21
2018,12,6,11,0,853.0,69.0,2.4,14.7,469.0,634.28,512.21
2018,12,6,11,15,858.5,69.0,2.3,14.95,480.0,678.86,546.4
2018,12,6,11,30,864.0,69.0,2.2,15.2,491.0,721.5,576.58
2018,12,6,11,45,865.0,70.0,2.15,15.45,495.0,759.76,603.06
2018,12,6,12,0,866.0,71.0,2.1,15.7,499.0,795.43,627.42
2018,12,6,12,15,865.0,70.5,2.05,15.85,495.5,824.83,647.35
2018,12,6,12,30,864.0,70.0,2.0,16.0,492.0,851.19,665.09
2018,12,6,12,45,859.5,69.0,1.95,16.1,481.0,870.64,678.08
2018,12,6,13,0,855.0,68.0,1.9,16.2,470.0,886.7,688.8
2018,12,6,13,15,846.5,67.5,1.85,16.25,452.5,896.28,695.24
2018,12,6,13,30,838.0,67.0,1.8,16.3,435.0,913.27,706.94
2018,12,6,13,45,825.0,65.5,1.75,16.3,411.0,910.3,704.95
2018,12,6,14,0,812.0,64.0,1.7,16.3,387.0,903.74,700.73
2018,12,6,14,15,792.5,61.5,1.6,16.2,356.5,885.97,688.35
2018,12,6,14,30,773.0,59.0,1.5,16.1,326.0,864.87,673.54
2018,12,6,14,45,744.0,56.5,1.4,16.0,291.0,831.45,649.71
2018,12,6,15,0,715.0,54.0,1.3,15.9,256.0,795.29,623.3
2018,12,6,15,15,671.0,50.0,1.3,15.9,217.5,740.49,583.36
2018,12,6,15,30,627.0,46.0,1.3,15.9,179.0,684.03,540.38
2018,12,6,15,45,558.5,41.5,1.1,14.95,140.5,603.29,476.97
2018,12,6,16,0,490.0,37.0,0.9,14.0,102.0,535.36,418.76
2018,12,6,16,15,357.0,29.0,0.9,13.75,67.0,399.74,289.63
2018,12,6,16,30,224.0,21.0,0.9,13.5,32.0,242.85,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.3,16.0,97.07,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,7,7,15,6.5,7.5,1.95,7.95,8.0,5.9,0.0
2018,12,7,7,30,13.0,15.0,2.0,8.3,16.0,11.54,0.0
2018,12,7,7,45,68.5,30.0,2.05,8.6,38.5,22.37,11.75
2018,12,7,8,0,124.0,45.0,2.1,8.9,61.0,33.25,23.54
2018,12,7,8,15,108.0,60.0,2.05,9.2,77.5,45.22,34.86
2018,12,7,8,30,92.0,75.0,2.0,9.5,94.0,64.15,46.4
2018,12,7,8,45,103.5,92.5,1.95,9.8,118.0,87.16,65.11
2018,12,7,9,0,115.0,110.0,1.9,10.1,142.0,112.15,86.37
2018,12,7,9,15,185.5,121.0,1.85,10.35,180.5,153.42,119.79
2018,12,7,9,30,256.0,132.0,1.8,10.6,219.0,199.94,158.53
2018,12,7,9,45,385.0,124.5,1.7,10.9,269.0,268.1,214.67
2018,12,7,10,0,514.0,117.0,1.6,11.2,319.0,343.49,277.08
2018,12,7,10,15,611.5,105.5,1.5,11.75,361.0,418.92,338.88
2018,12,7,10,30,709.0,94.0,1.4,12.3,403.0,496.98,401.43
2018,12,7,10,45,786.0,81.5,1.3,12.85,437.5,567.78,456.74
2018,12,7,11,0,863.0,69.0,1.2,13.4,472.0,639.25,510.91
2018,12,7,11,15,868.5,69.0,1.1,13.95,483.0,684.31,543.25
2018,12,7,11,30,874.0,69.0,1.0,14.5,494.0,727.43,571.62
2018,12,7,11,45,876.5,69.0,0.85,15.05,498.0,766.09,594.99
2018,12,7,12,0,879.0,69.0,0.7,15.6,502.0,802.2,615.84
2018,12,7,12,15,878.0,69.0,0.65,15.9,499.0,832.67,634.59
2018,12,7,12,30,877.0,69.0,0.6,16.2,496.0,860.09,651.17
2018,12,7,12,45,872.5,68.0,0.55,16.45,485.0,879.93,662.73
2018,12,7,13,0,868.0,67.0,0.5,16.7,474.0,896.34,672.12
2018,12,7,13,15,859.5,66.0,0.55,16.75,456.0,905.56,679.47
2018,12,7,13,30,851.0,65.0,0.6,16.8,438.0,911.2,684.71
2018,12,7,13,45,837.0,63.5,0.6,16.85,413.5,918.37,690.06
2018,12,7,14,0,823.0,62.0,0.6,16.9,389.0,911.01,685.82
2018,12,7,14,15,802.0,60.5,0.6,16.75,358.5,893.32,675.41
2018,12,7,14,30,781.0,59.0,0.6,16.6,328.0,872.26,662.63
2018,12,7,14,45,750.5,56.5,0.6,16.5,292.5,837.46,640.0
2018,12,7,15,0,720.0,54.0,0.6,16.4,257.0,799.89,614.77
2018,12,7,15,15,676.5,50.5,0.6,16.4,218.5,746.23,576.83
2018,12,7,15,30,633.0,47.0,0.6,16.4,180.0,690.73,535.78
2018,12,7,15,45,563.0,42.0,0.55,15.65,141.0,618.3,480.7
2018,12,7,16,0,493.0,37.0,0.5,14.9,102.0,538.15,415.54
2018,12,7,16,15,359.5,29.0,0.5,14.6,67.0,402.04,287.91
2018,12,7,16,30,226.0,21.0,0.5,14.3,32.0,244.58,0.0
2018,12,7,16,45,113.0,10.5,0.55,14.05,16.0,97.93,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
